Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  07:00:00,28.0421514397,14.4976700663,0.0,0.974797713039,1.91011974705,2.3935639134,114.394873061,114.394873061
 01/02  08:00:00,29.0321857851,14.4976700663,0.0,0.729242237191,7.6404789882,4.7871278268,84.9716013366,84.9716013366
 01/02  09:00:00,42.3942467312,14.4976700663,0.0,0.417905497512,19.1011974705,8.3774736969,64.9079564011,64.9079564011
 01/02  10:00:00,59.8890642363,14.4976700663,0.0,0.238201112883,34.3821554469,10.7710376103,37.9499801219,37.9499801219
 01/02  11:00:00,59.8361433549,14.4976700663,0.0,0.185280231442,34.3821554469,10.7710376103,16.9456068444,16.9456068444
 01/02  12:00:00,59.6441645244,14.4909714672,0.0,0.0,34.3821554469,10.7710376103,6.16575613777,6.16575613777
 01/02  13:00:00,59.7081087311,14.4896317474,0.0652839265273,0.0,34.3821554469,10.7710376103,4.82184596267,4.82184596267
 01/02  14:00:00,59.897822968,14.4896317474,0.254998163379,0.0,34.3821554469,10.7710376103,3.74137482851,3.74137482851
 01/02  15:00:00,59.7709672067,14.4896317474,0.128142402091,0.0,34.3821554469,10.7710376103,3.18974795012,3.18974795012
 01/02  16:00:00,59.6428248046,14.4896317474,0.0,0.0,34.3821554469,10.7710376103,2.97267386315,2.97267386315
 01/02  17:00:00,59.6428248046,14.4896317474,0.0,0.0,34.3821554469,10.7710376103,2.72073838195,2.72073838195
 01/02  18:00:00,63.7758248046,14.4896317474,0.0,0.0,34.3821554469,10.7710376103,2.79364610919,2.79364610919
 01/02  19:00:00,55.2513243656,14.4896317474,0.0,0.0,22.9214369646,9.5742556536,8.11252263174,8.11252263174
 01/02  20:00:00,55.3193485933,14.4976700663,0.0,0.0599859088139,22.9214369646,9.5742556536,21.0335654932,21.0335654932
 01/02  21:00:00,50.4079600449,14.4976700663,0.0,0.165618811233,19.1011974705,8.3774736969,30.6545285172,30.6545285172
 01/02  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  07:00:00,28.1276803465,14.4976700663,0.0,1.06032661977,1.91011974705,2.3935639134,129.088927395,129.088927395
 01/03  08:00:00,29.1989229361,14.4976700663,0.0,0.895979388145,7.6404789882,4.7871278268,105.773526621,105.773526621
 01/03  09:00:00,42.6705024758,14.4976700663,0.0,0.694161242139,19.1011974705,8.3774736969,80.0891438794,80.0891438794
 01/03  10:00:00,59.9916206847,14.4976700663,0.0,0.340757561213,34.3821554469,10.7710376103,41.6826169982,41.6826169982
 01/03  11:00:00,59.6523830789,14.4909714672,0.0,0.00821855452611,34.3821554469,10.7710376103,19.1818389193,19.1818389193
 01/03  12:00:00,59.6428248046,14.4896317474,0.0,0.0,34.3821554469,10.7710376103,6.44971915298,6.44971915298
 01/03  13:00:00,59.7645860881,14.4896317474,0.121761283479,0.0,34.3821554469,10.7710376103,4.6850040538,4.6850040538
 01/03  14:00:00,59.7855752341,14.4896317474,0.142750429499,0.0,34.3821554469,10.7710376103,2.90984102249,2.90984102249
 01/03  15:00:00,59.726044055,14.4896317474,0.0832192504378,0.0,34.3821554469,10.7710376103,1.69753740545,1.69753740545
 01/03  16:00:00,59.8399596477,14.4896317474,0.197134843119,0.0,34.3821554469,10.7710376103,1.52938311966,1.52938311966
 01/03  17:00:00,59.6440318247,14.4896317474,0.00120702012624,0.0,34.3821554469,10.7710376103,1.70636142803,1.70636142803
 01/03  18:00:00,63.7758248046,14.4896317474,0.0,0.0,34.3821554469,10.7710376103,1.95765886922,1.95765886922
 01/03  19:00:00,55.2513243656,14.4896317474,0.0,0.0,22.9214369646,9.5742556536,2.65211495679,2.65211495679
 01/03  20:00:00,55.2513243656,14.4896317474,0.0,0.0,22.9214369646,9.5742556536,6.68504010092,6.68504010092
 01/03  21:00:00,50.2712605201,14.4963303464,0.0,0.0302590062032,19.1011974705,8.3774736969,13.2174624318,13.2174624318
 01/03  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  07:00:00,28.0881805238,14.4976700663,0.0,1.02082679711,1.91011974705,2.3935639134,123.655268712,123.655268712
 01/04  08:00:00,29.1503178783,14.4976700663,0.0,0.847374330361,7.6404789882,4.7871278268,99.799939798,99.799939798
 01/04  09:00:00,42.5889627112,14.4976700663,0.0,0.612621477524,19.1011974705,8.3774736969,80.9888907053,80.9888907053
 01/04  10:00:00,59.8194103741,14.4976700663,0.0,0.168547250634,34.3821554469,10.7710376103,49.8863480709,49.8863480709
 01/04  11:00:00,59.6428248046,14.4896317474,0.0,0.0,34.3821554469,10.7710376103,34.2182785059,34.2182785059
 01/04  12:00:00,59.6428248046,14.4896317474,0.0,0.0,34.3821554469,10.7710376103,22.6523335665,22.6523335665
 01/04  13:00:00,59.7559559087,14.4976700663,0.0,0.10509278526,34.3821554469,10.7710376103,14.3987929287,14.3987929287
 01/04  14:00:00,59.7453584017,14.4976700663,0.0,0.0944952782783,34.3821554469,10.7710376103,6.85561622573,6.85561622573
 01/04  15:00:00,59.7052604238,14.4976700663,0.0,0.0543973003059,34.3821554469,10.7710376103,4.54306646514,4.54306646514
 01/04  16:00:00,59.6999553419,14.4976700663,0.0,0.0490922183964,34.3821554469,10.7710376103,4.02683532252,4.02683532252
 01/04  17:00:00,59.7819418013,14.4976700663,0.0,0.131078677875,34.3821554469,10.7710376103,5.81153376657,5.81153376657
 01/04  18:00:00,64.0394524656,14.4976700663,0.0,0.25558934215,34.3821554469,10.7710376103,21.3980634097,21.3980634097
 01/04  19:00:00,55.6926431938,14.4976700663,0.0,0.433280509339,22.9214369646,9.5742556536,46.581975083,46.581975083
 01/04  20:00:00,55.8621834397,14.4976700663,0.0,0.60282075522,22.9214369646,9.5742556536,70.6922880954,70.6922880954
 01/04  21:00:00,50.9928772884,14.4976700663,0.0,0.750536054729,19.1011974705,8.3774736969,90.1669107086,90.1669107086
 01/04  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  04:00:00,12.5912044126,0.00669859904393,0.0,0.0148221531521,1.91011974705,2.3935639134,0.0,0.0
 01/05  05:00:00,12.6623372937,0.00803831885271,0.0,0.0846153144065,1.91011974705,2.3935639134,0.0,0.0
 01/05  06:00:00,12.7725203863,0.0618889537186,0.0,0.140947772119,1.91011974705,2.3935639134,1.31070078984,1.31070078984
 01/05  07:00:00,28.8467552232,14.4976700663,0.0,1.77940149647,1.91011974705,2.3935639134,189.819046625,189.819046625
 01/05  08:00:00,29.6366887335,14.4976700663,0.0,1.33374518557,7.6404789882,4.7871278268,140.79242615,140.79242615
 01/05  09:00:00,42.8312122923,14.4976700663,0.0,0.854871058621,19.1011974705,8.3774736969,101.884994487,101.884994487
 01/05  10:00:00,60.2848523583,14.4976700663,0.0,0.633989234854,34.3821554469,10.7710376103,61.3208097767,61.3208097767
 01/05  11:00:00,60.1034423918,14.4976700663,0.0,0.45257926831,34.3821554469,10.7710376103,37.1623575476,37.1623575476
 01/05  12:00:00,59.9652831381,14.4976700663,0.0,0.314420014603,34.3821554469,10.7710376103,14.7991713357,14.7991713357
 01/05  13:00:00,59.6653983561,14.492311187,0.0,0.0198941118405,34.3821554469,10.7710376103,8.72406026953,8.72406026953
 01/05  14:00:00,59.6428248046,14.4896317474,0.0,0.0,34.3821554469,10.7710376103,6.9295051722,6.9295051722
 01/05  15:00:00,59.6428248046,14.4896317474,0.0,0.0,34.3821554469,10.7710376103,5.31716655081,5.31716655081
 01/05  16:00:00,59.7276511938,14.4896317474,0.0848263891571,0.0,34.3821554469,10.7710376103,3.57245864917,3.57245864917
 01/05  17:00:00,59.6797750049,14.4896317474,0.0369502003216,0.0,34.3821554469,10.7710376103,2.61223301405,2.61223301405
 01/05  18:00:00,63.7758248046,14.4896317474,0.0,0.0,34.3821554469,10.7710376103,3.10388738326,3.10388738326
 01/05  19:00:00,55.2989898692,14.4949906266,0.0,0.0423066243536,22.9214369646,9.5742556536,5.94161147908,5.94161147908
 01/05  20:00:00,55.4521220425,14.4976700663,0.0,0.192759358011,22.9214369646,9.5742556536,22.7436394962,22.7436394962
 01/05  21:00:00,50.5496868814,14.4976700663,0.0,0.307345647727,19.1011974705,8.3774736969,38.1562915876,38.1562915876
 01/05  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  07:00:00,28.0565178916,14.4976700663,0.0,0.989164164849,1.91011974705,2.3935639134,114.506336017,114.506336017
 01/06  08:00:00,29.0599529173,14.4976700663,0.0,0.757009369373,7.6404789882,4.7871278268,88.1769466799,88.1769466799
 01/06  09:00:00,42.296551247,14.4976700663,0.0,0.320210013328,19.1011974705,8.3774736969,59.2974463861,59.2974463861
 01/06  10:00:00,59.6490182087,14.4909714672,0.0,0.00485368427171,34.3821554469,10.7710376103,21.6022817012,21.6022817012
 01/06  11:00:00,59.6428248046,14.4896317474,0.0,0.0,34.3821554469,10.7710376103,6.96100217401,6.96100217401
 01/06  12:00:00,60.0710643511,14.4896317474,0.428239546522,0.0,34.3821554469,10.7710376103,3.94463748365,3.94463748365
 01/06  13:00:00,60.7191135365,14.4896317474,1.07628873186,0.0,34.3821554469,10.7710376103,1.91644191344,1.91644191344
 01/06  14:00:00,61.3535272046,14.4896317474,1.71070239998,0.0,34.3821554469,10.7710376103,0.166460953205,0.166460953205
 01/06  15:00:00,62.2487229289,14.4896317474,2.60589812426,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/06  16:00:00,63.5085964287,14.4896317474,3.86577162407,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/06  17:00:00,63.2316699961,14.4896317474,3.58884519154,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/06  18:00:00,64.7730764021,14.4896317474,0.997251597447,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/06  19:00:00,55.4002550875,14.4896317474,0.148930721854,0.0,22.9214369646,9.5742556536,0.588565270684,0.588565270684
 01/06  20:00:00,55.2513243656,14.4896317474,0.0,0.0,22.9214369646,9.5742556536,5.91131668605,5.91131668605
 01/06  21:00:00,50.2343029148,14.4896317474,0.0,0.0,19.1011974705,8.3774736969,23.5697096266,23.5697096266
 01/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/07  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/07  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/07  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/07  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/07  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/07  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/07  07:00:00,27.6480906535,14.4976700663,0.0,1.17912790515,1.91011974705,1.79517293505,161.80045371,161.80045371
 01/07  08:00:00,24.2108573431,14.4976700663,0.0,0.924935245986,3.8202394941,3.5903458701,130.174607565,130.174607565
 01/07  09:00:00,32.3408735823,14.4976700663,0.0,0.398575250222,11.4607184823,5.9839097835,90.0138337025,90.0138337025
 01/07  10:00:00,46.9971197103,14.4909714672,0.0,0.0104556248685,22.9214369646,9.5742556536,39.0985388857,39.0985388857
 01/07  11:00:00,59.6574433373,14.4896317474,0.0146185327295,0.0,34.3821554469,10.7710376103,10.1939628168,10.1939628168
 01/07  12:00:00,60.1873220618,14.4896317474,0.544497257196,0.0,34.3821554469,10.7710376103,5.01778667197,5.01778667197
 01/07  13:00:00,61.0734072315,14.4896317474,1.43058242693,0.0,34.3821554469,10.7710376103,2.15528813584,2.15528813584
 01/07  14:00:00,61.9279029824,14.4896317474,2.28507817779,0.0,34.3821554469,10.7710376103,0.131772513998,0.131772513998
 01/07  15:00:00,64.1215014828,14.4896317474,4.4786766782,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/07  16:00:00,64.629759799,14.4896317474,4.98693499443,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/07  17:00:00,63.8367805662,14.4896317474,4.19395576156,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/07  18:00:00,65.0216797694,14.4896317474,1.24585496478,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/07  19:00:00,50.310171222,14.4896317474,0.0758683072085,0.0,19.1011974705,8.3774736969,1.67648020513,1.67648020513
 01/07  20:00:00,40.2002600132,14.4896317474,0.0,0.0,11.4607184823,5.9839097835,14.2087829492,14.2087829492
 01/07  21:00:00,40.2002600132,14.4896317474,0.0,0.0,11.4607184823,5.9839097835,24.7340784376,24.7340784376
 01/07  22:00:00,30.1662171116,14.4896317474,0.0,0.0,3.8202394941,3.5903458701,39.4411415132,39.4411415132
 01/07  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/07  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  08:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  09:00:00,22.3088877127,14.4976700663,0.0,0.400632282254,3.8202394941,3.5903458701,78.9881000983,78.9881000983
 01/08  10:00:00,22.0236220768,14.4963303464,0.0,0.116706366187,3.8202394941,3.5903458701,23.4573365493,23.4573365493
 01/08  11:00:00,36.951281464,14.4896317474,0.0,0.0,15.2809579764,7.1806917402,5.28965884501,5.28965884501
 01/08  12:00:00,37.3015431202,14.4896317474,0.350261656232,0.0,15.2809579764,7.1806917402,2.79921834301,2.79921834301
 01/08  13:00:00,48.422841764,14.4896317474,1.4375173984,0.0,22.9214369646,9.5742556536,0.182288087288,0.182288087288
 01/08  14:00:00,48.7841159867,14.4896317474,1.79879162112,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/08  15:00:00,49.8642031422,14.4896317474,2.87887877655,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/08  16:00:00,50.8285663032,14.4896317474,3.84324193755,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/08  17:00:00,52.2309023334,14.4896317474,5.24557796782,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/08  18:00:00,43.618306996,14.4896317474,2.53402553197,0.0,15.2809579764,7.1806917402,0.0,0.0
 01/08  19:00:00,35.7771302707,14.4896317474,0.593891708317,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/08  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/09  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/09  07:00:00,27.3064816232,14.4976700663,0.0,0.239127896489,1.91011974705,2.3935639134,37.5268979692,37.5268979692
 01/09  08:00:00,28.555957341,14.4976700663,0.0,0.253013793116,7.6404789882,4.7871278268,36.8153663637,36.8153663637
 01/09  09:00:00,42.0049551194,14.492311187,0.0,0.0339727650245,19.1011974705,8.3774736969,28.2720554424,28.2720554424
 01/09  10:00:00,59.6428248046,14.4896317474,0.0,0.0,34.3821554469,10.7710376103,12.8512248767,12.8512248767
 01/09  11:00:00,59.648780808,14.4896317474,0.00595600339423,0.0,34.3821554469,10.7710376103,5.56205272418,5.56205272418
 01/09  12:00:00,59.8174168198,14.4896317474,0.174592015184,0.0,34.3821554469,10.7710376103,0.624187220854,0.624187220854
 01/09  13:00:00,59.8660439822,14.4896317474,0.223219177614,0.0,34.3821554469,10.7710376103,0.00286088214089,0.00286088214089
 01/09  14:00:00,60.5135384669,14.4896317474,0.87071366229,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/09  15:00:00,60.8068493909,14.4896317474,1.16402458631,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/09  16:00:00,60.6870147428,14.4896317474,1.04418993824,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/09  17:00:00,60.3927449351,14.4896317474,0.74992013051,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/09  18:00:00,64.0026364771,14.4896317474,0.226811672485,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/09  19:00:00,55.2555347686,14.4896317474,0.00421040298111,0.0,22.9214369646,9.5742556536,0.184788202075,0.184788202075
 01/09  20:00:00,55.2513243656,14.4896317474,0.0,0.0,22.9214369646,9.5742556536,12.6748742796,12.6748742796
 01/09  21:00:00,50.2343029148,14.4896317474,0.0,0.0,19.1011974705,8.3774736969,20.2013411729,20.2013411729
 01/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  07:00:00,28.0176834152,14.4976700663,0.0,0.950329688535,1.91011974705,2.3935639134,124.121296844,124.121296844
 01/10  08:00:00,29.1155410875,14.4976700663,0.0,0.812597539546,7.6404789882,4.7871278268,100.570354781,100.570354781
 01/10  09:00:00,42.6421557062,14.4976700663,0.0,0.665814472506,19.1011974705,8.3774736969,79.5069622802,79.5069622802
 01/10  10:00:00,59.9928357822,14.4976700663,0.0,0.341972658757,34.3821554469,10.7710376103,41.6026490243,41.6026490243
 01/10  11:00:00,59.8907814065,14.4976700663,0.0,0.239918283046,34.3821554469,10.7710376103,19.6977459564,19.6977459564
 01/10  12:00:00,59.8099211802,14.4976700663,0.0,0.159058056728,34.3821554469,10.7710376103,6.94879877971,6.94879877971
 01/10  13:00:00,59.7583758162,14.4976700663,0.0,0.107512692713,34.3821554469,10.7710376103,5.07307162238,5.07307162238
 01/10  14:00:00,59.6902348431,14.4976700663,0.0,0.0393717196381,34.3821554469,10.7710376103,3.7488582385,3.7488582385
 01/10  15:00:00,59.6581678486,14.4976700663,0.0,0.00730472518967,34.3821554469,10.7710376103,3.12204884352,3.12204884352
 01/10  16:00:00,59.6658766065,14.4976700663,0.0,0.0150134830616,34.3821554469,10.7710376103,2.54302331252,2.54302331252
 01/10  17:00:00,59.6965493604,14.4976700663,0.0,0.0456862369052,34.3821554469,10.7710376103,2.29884338687,2.29884338687
 01/10  18:00:00,62.5252127256,14.4976700663,0.0,0.119016268797,34.3821554469,10.7710376103,3.37368090656,3.37368090656
 01/10  19:00:00,55.4844815638,14.4976700663,0.0,0.22511887933,22.9214369646,9.5742556536,7.05633732547,7.05633732547
 01/10  20:00:00,55.5468062955,14.4976700663,0.0,0.287443611057,22.9214369646,9.5742556536,15.7503698054,15.7503698054
 01/10  21:00:00,50.5553535717,14.4976700663,0.0,0.313012338046,19.1011974705,8.3774736969,19.1603325633,19.1603325633
 01/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  07:00:00,28.2035591039,14.4976700663,0.0,1.13620537722,1.91011974705,2.3935639134,110.896930395,110.896930395
 01/11  08:00:00,29.2017558797,14.4976700663,0.0,0.898812331734,7.6404789882,4.7871278268,89.6975873535,89.6975873535
 01/11  09:00:00,42.4342370726,14.4976700663,0.0,0.457895838925,19.1011974705,8.3774736969,62.805297071,62.805297071
 01/11  10:00:00,59.6758444377,14.492311187,0.0,0.0303401934836,34.3821554469,10.7710376103,16.7319028605,16.7319028605
 01/11  11:00:00,59.6448360273,14.4896317474,0.00201122267425,0.0,34.3821554469,10.7710376103,4.26989775186,4.26989775186
 01/11  12:00:00,59.8059068811,14.4896317474,0.163082076483,0.0,34.3821554469,10.7710376103,1.59573396241,1.59573396241
 01/11  13:00:00,60.0757314382,14.4896317474,0.432906633574,0.0,34.3821554469,10.7710376103,0.17080764462,0.17080764462
 01/11  14:00:00,61.4434417485,14.4896317474,1.80061694386,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/11  15:00:00,62.3999840906,14.4896317474,2.75715928597,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/11  16:00:00,63.383968215,14.4896317474,3.7411434104,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/11  17:00:00,62.203672274,14.4896317474,2.56084746935,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/11  18:00:00,63.184013333,14.4896317474,0.78585519511,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/11  19:00:00,55.3663341624,14.4896317474,0.115009796832,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/11  20:00:00,55.2513243656,14.4896317474,0.0,0.0,22.9214369646,9.5742556536,0.257832410357,0.257832410357
 01/11  21:00:00,50.2343029148,14.4896317474,0.0,0.0,19.1011974705,8.3774736969,0.687066494478,0.687066494478
 01/11  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  07:00:00,27.4014305583,14.4976700663,0.0,0.334076831545,1.91011974705,2.3935639134,45.7788682415,45.7788682415
 01/12  08:00:00,28.5563801395,14.4976700663,0.0,0.253436591607,7.6404789882,4.7871278268,31.6387997953,31.6387997953
 01/12  09:00:00,42.0076422637,14.4936509068,0.0,0.0353201894699,19.1011974705,8.3774736969,14.3620713187,14.3620713187
 01/12  10:00:00,59.6428248046,14.4896317474,0.0,0.0,34.3821554469,10.7710376103,1.389451442,1.389451442
 01/12  11:00:00,59.8951106623,14.4896317474,0.252285857668,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/12  12:00:00,62.3121119683,14.4896317474,2.66928716367,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/12  13:00:00,65.5397501308,14.4896317474,5.89692532618,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/12  14:00:00,68.9680573656,14.4896317474,9.32523256102,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/12  15:00:00,70.7704503227,14.4896317474,11.1276255181,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/12  16:00:00,71.7987804288,14.4896317474,12.1559556242,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/12  17:00:00,71.1362186036,14.4896317474,11.493393799,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/12  18:00:00,70.8726969831,14.4896317474,8.47453884518,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/12  19:00:00,60.3384863771,14.4896317474,5.08716201148,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/12  20:00:00,57.0064292521,14.4896317474,1.75510488653,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/12  21:00:00,51.1002180886,14.4896317474,0.865915173821,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/12  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  07:00:00,27.4536987275,14.4976700663,0.0,0.386345000842,1.91011974705,2.3935639134,62.6667856709,62.6667856709
 01/13  08:00:00,28.671944987,14.4976700663,0.0,0.369001439118,7.6404789882,4.7871278268,50.9201591276,50.9201591276
 01/13  09:00:00,42.1849003641,14.4976700663,0.0,0.208559130436,19.1011974705,8.3774736969,32.2130705874,32.2130705874
 01/13  10:00:00,59.6428248046,14.4896317474,0.0,0.0,34.3821554469,10.7710376103,5.89725733464,5.89725733464
 01/13  11:00:00,59.8098186492,14.4896317474,0.166993844569,0.0,34.3821554469,10.7710376103,1.38972162035,1.38972162035
 01/13  12:00:00,60.1163675402,14.4896317474,0.473542735589,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/13  13:00:00,60.3874564759,14.4896317474,0.744631671295,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/13  14:00:00,60.4066176183,14.4896317474,0.763792813701,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/13  15:00:00,60.664651226,14.4896317474,1.02182642137,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/13  16:00:00,62.044119747,14.4896317474,2.40129494239,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/13  17:00:00,61.1104420132,14.4896317474,1.46761720858,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/13  18:00:00,63.0154764156,14.4896317474,0.617318277688,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/13  19:00:00,55.4006480461,14.4896317474,0.149323680527,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/13  20:00:00,55.2513243656,14.4896317474,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/13  21:00:00,50.2343029148,14.4896317474,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/14  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  07:00:00,26.7683033427,14.4976700663,0.0,0.299340594325,1.91011974705,1.79517293505,39.6360030831,39.6360030831
 01/14  08:00:00,23.5094948986,14.4976700663,0.0,0.22357280143,3.8202394941,3.5903458701,26.1365082748,26.1365082748
 01/14  09:00:00,31.9629142498,14.4936509068,0.0,0.0246350771619,11.4607184823,5.9839097835,14.5527854803,14.5527854803
 01/14  10:00:00,46.9853243656,14.4896317474,0.0,0.0,22.9214369646,9.5742556536,2.35820942548,2.35820942548
 01/14  11:00:00,59.8756019527,14.4896317474,0.232777148089,0.0,34.3821554469,10.7710376103,0.218771166737,0.218771166737
 01/14  12:00:00,62.2065152863,14.4896317474,2.56369048167,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/14  13:00:00,66.7292390314,14.4896317474,7.08641422681,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/14  14:00:00,67.7441335172,14.4896317474,8.10130871262,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/14  15:00:00,67.6874515078,14.4896317474,8.04462670324,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/14  16:00:00,68.6703033047,14.4896317474,9.02747850014,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/14  17:00:00,67.527943209,14.4896317474,7.88511840435,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/14  18:00:00,65.8012774031,14.4896317474,3.40311926513,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/14  19:00:00,50.7379831749,14.4896317474,0.503680260135,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/14  20:00:00,40.3705562906,14.4896317474,0.170296277363,0.0,11.4607184823,5.9839097835,0.0,0.0
 01/14  21:00:00,40.2749964211,14.4896317474,0.0747364078918,0.0,11.4607184823,5.9839097835,0.0,0.0
 01/14  22:00:00,30.1662171116,14.4896317474,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 01/14  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  08:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  09:00:00,21.9002171116,14.4896317474,0.0,0.0,3.8202394941,3.5903458701,9.4227332325,9.4227332325
 01/15  10:00:00,21.9002171116,14.4896317474,0.0,0.0,3.8202394941,3.5903458701,0.269280914475,0.269280914475
 01/15  11:00:00,37.0033791975,14.4896317474,0.0520977335105,0.0,15.2809579764,7.1806917402,0.0,0.0
 01/15  12:00:00,37.2050903296,14.4896317474,0.253808865594,0.0,15.2809579764,7.1806917402,0.0,0.0
 01/15  13:00:00,47.7034425138,14.4896317474,0.718118148223,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/15  14:00:00,48.4792420969,14.4896317474,1.49391773132,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/15  15:00:00,49.2640962634,14.4896317474,2.27877189777,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/15  16:00:00,50.3688760605,14.4896317474,3.38355169488,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/15  17:00:00,50.5209679385,14.4896317474,3.53564357291,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/15  18:00:00,40.0433455453,14.4896317474,0.336730747978,0.0,15.2809579764,7.1806917402,0.0,0.0
 01/15  19:00:00,35.1832385624,14.4896317474,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/15  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  08:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  09:00:00,22.0308237665,14.4949906266,0.0,0.125247775701,3.8202394941,3.5903458701,32.7886832034,32.7886832034
 01/16  10:00:00,21.9002171116,14.4896317474,0.0,0.0,3.8202394941,3.5903458701,2.34275028937,2.34275028937
 01/16  11:00:00,37.2999549719,14.4896317474,0.348673507901,0.0,15.2809579764,7.1806917402,0.0,0.0
 01/16  12:00:00,38.4390059985,14.4896317474,1.48772453455,0.0,15.2809579764,7.1806917402,0.0,0.0
 01/16  13:00:00,49.7089315186,14.4896317474,2.72360715297,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/16  14:00:00,51.3932720201,14.4896317474,4.40794765447,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/16  15:00:00,52.9896025993,14.4896317474,6.00427823374,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/16  16:00:00,53.9240333784,14.4896317474,6.93870901275,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/16  17:00:00,53.8608108976,14.4896317474,6.87548653196,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/16  18:00:00,42.0693809977,14.4896317474,2.36276620041,0.0,15.2809579764,7.1806917402,0.0,0.0
 01/16  19:00:00,36.1218922597,14.4896317474,0.938653697322,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/16  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/17  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/17  07:00:00,27.2146801588,14.4976700663,0.0,0.147326432052,1.91011974705,2.3935639134,37.5990449796,37.5990449796
 01/17  08:00:00,28.4304575792,14.4976700663,0.0,0.127514031311,7.6404789882,4.7871278268,24.6823981535,24.6823981535
 01/17  09:00:00,41.9699179849,14.4909714672,0.0,0.000275350329041,19.1011974705,8.3774736969,4.18306447138,4.18306447138
 01/17  10:00:00,60.4370269097,14.4896317474,0.794202105089,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/17  11:00:00,62.5960859297,14.4896317474,2.95326112506,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/17  12:00:00,68.6732370034,14.4896317474,9.03041219884,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/17  13:00:00,69.2875341417,14.4896317474,9.6447093371,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/17  14:00:00,69.824238126,14.4896317474,10.1814133214,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/17  15:00:00,70.9107358708,14.4896317474,11.2679110662,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/17  16:00:00,72.7911570121,14.4896317474,13.1483322075,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/17  17:00:00,71.8803863804,14.4896317474,12.2375615758,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/17  18:00:00,72.3648881007,14.4896317474,9.9667299628,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/17  19:00:00,62.4743171487,14.4896317474,7.22299278309,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/17  20:00:00,59.2690348516,14.4896317474,4.01771048596,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/17  21:00:00,51.6511999621,14.4896317474,1.41689704725,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/17  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  07:00:00,27.1903868707,14.4976700663,0.0,0.123033143995,1.91011974705,2.3935639134,21.4206122383,21.4206122383
 01/18  08:00:00,28.4135276455,14.4976700663,0.0,0.110584097548,7.6404789882,4.7871278268,15.0449790029,15.0449790029
 01/18  09:00:00,41.9683029148,14.4896317474,0.0,0.0,19.1011974705,8.3774736969,0.876174776936,0.876174776936
 01/18  10:00:00,60.285617754,14.4896317474,0.642792949446,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/18  11:00:00,62.8917854671,14.4896317474,3.24896066254,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/18  12:00:00,70.3417507894,14.4896317474,10.6989259847,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/18  13:00:00,72.0061627852,14.4896317474,12.3633379805,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/18  14:00:00,72.3387721386,14.4896317474,12.695947334,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/18  15:00:00,73.2843830636,14.4896317474,13.641558259,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/18  16:00:00,74.2727976957,14.4896317474,14.6299728911,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/18  17:00:00,74.1753908588,14.4896317474,14.5325660542,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/18  18:00:00,74.5144434923,14.4896317474,12.1162853544,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/18  19:00:00,63.3731429211,14.4896317474,8.12181855548,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/18  20:00:00,60.4700797104,14.4896317474,5.21875534484,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/18  21:00:00,54.2971686062,14.4896317474,4.06286569143,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/18  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  07:00:00,27.0593154079,14.4896317474,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  08:00:00,28.2949052291,14.4896317474,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/19  09:00:00,42.7355394524,14.4896317474,0.767236537609,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/19  10:00:00,65.1893976928,14.4896317474,5.54657288821,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/19  11:00:00,72.5003114335,14.4896317474,12.8574866289,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/19  12:00:00,77.1401608987,14.4896317474,17.4973360941,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/19  13:00:00,79.8007517569,14.4896317474,20.1579269522,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/19  14:00:00,83.095508954,14.4896317474,23.4526841494,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/19  15:00:00,85.3106601895,14.4896317474,25.6678353849,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/19  16:00:00,85.511149532,14.4896317474,25.8683247274,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/19  17:00:00,85.3645322093,14.4896317474,25.7217074047,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/19  18:00:00,83.5108134632,14.4896317474,21.1126553253,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/19  19:00:00,71.390620482,14.4896317474,16.1392961164,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/19  20:00:00,68.6327407245,14.4896317474,13.3814163589,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/19  21:00:00,61.5688742647,14.4896317474,11.3345713499,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/19  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  07:00:00,27.8239776959,14.4896317474,0.764662288095,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  08:00:00,29.0866057315,14.4896317474,0.791700502457,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/20  09:00:00,44.3049009108,14.4896317474,2.33659799596,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/20  10:00:00,64.9647881103,14.4896317474,5.32196330567,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/20  11:00:00,63.7054290863,14.4896317474,4.06260428171,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/20  12:00:00,65.6576004015,14.4896317474,6.01477559691,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/20  13:00:00,69.2157726645,14.4896317474,9.5729478599,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/20  14:00:00,67.5005004424,14.4896317474,7.85767563783,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/20  15:00:00,64.9704620253,14.4896317474,5.3276372207,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/20  16:00:00,63.8893773556,14.4896317474,4.24655255104,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/20  17:00:00,62.4906370534,14.4896317474,2.84781224876,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/20  18:00:00,64.4094161958,14.4896317474,2.01125805785,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/20  19:00:00,56.6222240829,14.4896317474,1.37089971728,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/20  20:00:00,56.1347685844,14.4896317474,0.883444218812,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/20  21:00:00,50.5697329093,14.4896317474,0.335429994531,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/20  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/21  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/21  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/21  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/21  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/21  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/21  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/21  07:00:00,27.1871263494,14.4976700663,0.0,0.718163601058,1.91011974705,1.79517293505,111.803376276,111.803376276
 01/21  08:00:00,23.8882231503,14.4976700663,0.0,0.602301053133,3.8202394941,3.5903458701,92.041142261,92.041142261
 01/21  09:00:00,32.2315691301,14.4976700663,0.0,0.289270797996,11.4607184823,5.9839097835,77.4978050913,77.4978050913
 01/21  10:00:00,47.0007660863,14.492311187,0.0,0.0127622810893,22.9214369646,9.5742556536,49.0314554096,49.0314554096
 01/21  11:00:00,59.6428248046,14.4896317474,0.0,0.0,34.3821554469,10.7710376103,26.9548522342,26.9548522342
 01/21  12:00:00,59.6849491063,14.4896317474,0.042124301672,0.0,34.3821554469,10.7710376103,7.30253977097,7.30253977097
 01/21  13:00:00,59.9607454685,14.4896317474,0.31792066394,0.0,34.3821554469,10.7710376103,2.82464704823,2.82464704823
 01/21  14:00:00,60.3678572474,14.4896317474,0.725032442781,0.0,34.3821554469,10.7710376103,1.29318715687,1.29318715687
 01/21  15:00:00,60.6833799777,14.4896317474,1.04055517314,0.0,34.3821554469,10.7710376103,0.245311315948,0.245311315948
 01/21  16:00:00,60.6827323724,14.4896317474,1.03990756782,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/21  17:00:00,60.5347929784,14.4896317474,0.891968173754,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/21  18:00:00,62.8209452242,14.4896317474,0.422787086291,0.0,34.3821554469,10.7710376103,0.0604619421467,0.0604619421467
 01/21  19:00:00,50.2368154991,14.4896317474,0.00251258429276,0.0,19.1011974705,8.3774736969,1.97873751343,1.97873751343
 01/21  20:00:00,40.2002600132,14.4896317474,0.0,0.0,11.4607184823,5.9839097835,9.46695956228,9.46695956228
 01/21  21:00:00,40.2002600132,14.4896317474,0.0,0.0,11.4607184823,5.9839097835,19.554394067,19.554394067
 01/21  22:00:00,30.1662171116,14.4896317474,0.0,0.0,3.8202394941,3.5903458701,32.3604870257,32.3604870257
 01/21  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/21  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  08:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  09:00:00,22.1213044346,14.4976700663,0.0,0.213049004097,3.8202394941,3.5903458701,68.5084236299,68.5084236299
 01/22  10:00:00,21.9023448653,14.4909714672,0.0,0.000788033937162,3.8202394941,3.5903458701,45.7679089182,45.7679089182
 01/22  11:00:00,36.951281464,14.4896317474,0.0,0.0,15.2809579764,7.1806917402,33.852194876,33.852194876
