Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/22  12:00:00,36.951281464,14.4896317474,0.0,0.0,15.2809579764,7.1806917402,32.140274936,32.140274936
 01/22  13:00:00,46.9853243656,14.4896317474,0.0,0.0,22.9214369646,9.5742556536,20.8417428066,20.8417428066
 01/22  14:00:00,46.9853243656,14.4896317474,0.0,0.0,22.9214369646,9.5742556536,12.3987702162,12.3987702162
 01/22  15:00:00,47.0706295744,14.4896317474,0.0853052088053,0.0,22.9214369646,9.5742556536,7.19374692191,7.19374692191
 01/22  16:00:00,47.092931821,14.4896317474,0.107607455356,0.0,22.9214369646,9.5742556536,7.41541112319,7.41541112319
 01/22  17:00:00,47.0251178528,14.4896317474,0.0397934872128,0.0,22.9214369646,9.5742556536,7.37006751786,7.37006751786
 01/22  18:00:00,39.7066147973,14.4896317474,0.0,0.0,15.2809579764,7.1806917402,19.4576191266,19.4576191266
 01/22  19:00:00,35.1832385624,14.4896317474,0.0,0.0,7.6404789882,4.7871278268,25.2273459231,25.2273459231
 01/22  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/23  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/23  07:00:00,27.6813180059,14.4976700663,0.0,0.613964279169,1.91011974705,2.3935639134,90.1331588773,90.1331588773
 01/23  08:00:00,28.8317414741,14.4976700663,0.0,0.528797926173,7.6404789882,4.7871278268,75.1881169805,75.1881169805
 01/23  09:00:00,42.2394782071,14.4976700663,0.0,0.263136973465,19.1011974705,8.3774736969,61.3301400608,61.3301400608
 01/23  10:00:00,59.6671327567,14.4949906266,0.0,0.0189490728982,34.3821554469,10.7710376103,38.4976820937,38.4976820937
 01/23  11:00:00,59.6632328567,14.4976700663,0.0,0.0123697332447,34.3821554469,10.7710376103,27.0962185409,27.0962185409
 01/23  12:00:00,59.6484301361,14.4936509068,0.0,0.00158617210884,34.3821554469,10.7710376103,12.3146336826,12.3146336826
 01/23  13:00:00,59.6428248046,14.4896317474,0.0,0.0,34.3821554469,10.7710376103,5.0578923295,5.0578923295
 01/23  14:00:00,59.6428248046,14.4896317474,0.0,0.0,34.3821554469,10.7710376103,3.95142493221,3.95142493221
 01/23  15:00:00,59.6428248046,14.4896317474,0.0,0.0,34.3821554469,10.7710376103,3.07323485682,3.07323485682
 01/23  16:00:00,59.6428248046,14.4896317474,0.0,0.0,34.3821554469,10.7710376103,1.62153500482,1.62153500482
 01/23  17:00:00,59.7294973504,14.4896317474,0.0866725457904,0.0,34.3821554469,10.7710376103,0.492049139543,0.492049139543
 01/23  18:00:00,61.0288537559,14.4896317474,0.00836228463237,0.0,34.3821554469,10.7710376103,0.331021451961,0.331021451961
 01/23  19:00:00,55.2513243656,14.4896317474,0.0,0.0,22.9214369646,9.5742556536,1.15939956639,1.15939956639
 01/23  20:00:00,55.2546468531,14.4909714672,0.0,0.00198276769402,22.9214369646,9.5742556536,2.01019013969,2.01019013969
 01/23  21:00:00,50.3154227165,14.4976700663,0.0,0.07308148288,19.1011974705,8.3774736969,7.66290626548,7.66290626548
 01/23  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  07:00:00,28.150359001,14.4976700663,0.0,1.08300527431,1.91011974705,2.3935639134,120.765962309,120.765962309
 01/24  08:00:00,29.2122453212,14.4976700663,0.0,0.909301773322,7.6404789882,4.7871278268,98.3709371562,98.3709371562
 01/24  09:00:00,42.7265058567,14.4976700663,0.0,0.750164623093,19.1011974705,8.3774736969,76.534998596,76.534998596
 01/24  10:00:00,60.0892270468,14.4976700663,0.0,0.438363923373,34.3821554469,10.7710376103,34.6668654957,34.6668654957
 01/24  11:00:00,59.8874952906,14.4976700663,0.0,0.236632167192,34.3821554469,10.7710376103,10.8970685639,10.8970685639
 01/24  12:00:00,59.7141823687,14.4949906266,0.0,0.0659986848626,34.3821554469,10.7710376103,4.87141283977,4.87141283977
 01/24  13:00:00,59.6876958938,14.4896317474,0.0448710892179,0.0,34.3821554469,10.7710376103,2.91578114464,2.91578114464
 01/24  14:00:00,60.0532734285,14.4896317474,0.410448623917,0.0,34.3821554469,10.7710376103,1.02790324188,1.02790324188
 01/24  15:00:00,60.5318137771,14.4896317474,0.888988972525,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/24  16:00:00,60.839914496,14.4896317474,1.19708969145,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/24  17:00:00,60.4955159761,14.4896317474,0.852691171525,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/24  18:00:00,61.3775452893,14.4896317474,0.357053818075,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/24  19:00:00,55.2585341844,14.4896317474,0.00720981877313,0.0,22.9214369646,9.5742556536,0.618174715335,0.618174715335
 01/24  20:00:00,55.2513243656,14.4896317474,0.0,0.0,22.9214369646,9.5742556536,8.38175433373,8.38175433373
 01/24  21:00:00,50.2859884739,14.4976700663,0.0,0.0436472402917,19.1011974705,8.3774736969,17.9172687847,17.9172687847
 01/24  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/25  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/25  07:00:00,28.2608619185,14.4976700663,0.0,1.19350819176,1.91011974705,2.3935639134,143.612380153,143.612380153
 01/25  08:00:00,29.2270485941,14.4976700663,0.0,0.924105046221,7.6404789882,4.7871278268,112.239000336,112.239000336
 01/25  09:00:00,42.4233807845,14.4976700663,0.0,0.447039550863,19.1011974705,8.3774736969,75.8045141715,75.8045141715
 01/25  10:00:00,59.7051381158,14.4949906266,0.0,0.0569544319603,34.3821554469,10.7710376103,34.8966791735,34.8966791735
 01/25  11:00:00,59.6428248046,14.4896317474,0.0,0.0,34.3821554469,10.7710376103,16.8691633004,16.8691633004
 01/25  12:00:00,59.6835812738,14.4896317474,0.0407564691582,0.0,34.3821554469,10.7710376103,6.24916582538,6.24916582538
 01/25  13:00:00,60.0126517016,14.4896317474,0.369826896956,0.0,34.3821554469,10.7710376103,3.96431282217,3.96431282217
 01/25  14:00:00,60.4779766335,14.4896317474,0.835151828877,0.0,34.3821554469,10.7710376103,1.91564285534,1.91564285534
 01/25  15:00:00,60.7835612686,14.4896317474,1.14073646399,0.0,34.3821554469,10.7710376103,0.424997212945,0.424997212945
 01/25  16:00:00,60.9847365624,14.4896317474,1.34191175779,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/25  17:00:00,60.9546753929,14.4896317474,1.31185058834,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/25  18:00:00,61.7392222527,14.4896317474,0.718730781463,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/25  19:00:00,55.3804812421,14.4896317474,0.129156876464,0.0,22.9214369646,9.5742556536,0.804906274582,0.804906274582
 01/25  20:00:00,55.2513243656,14.4896317474,0.0,0.0,22.9214369646,9.5742556536,4.29823280961,4.29823280961
 01/25  21:00:00,50.2343029148,14.4896317474,0.0,0.0,19.1011974705,8.3774736969,20.2976503474,20.2976503474
 01/25  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  07:00:00,28.0123703685,14.4976700663,0.0,0.94501664179,1.91011974705,2.3935639134,127.841194843,127.841194843
 01/26  08:00:00,29.0283387105,14.4976700663,0.0,0.725395162592,7.6404789882,4.7871278268,96.1670489962,96.1670489962
 01/26  09:00:00,42.3324046957,14.4976700663,0.0,0.356063462012,19.1011974705,8.3774736969,62.5966613377,62.5966613377
 01/26  10:00:00,59.6561728954,14.4909714672,0.0,0.0120083709837,34.3821554469,10.7710376103,20.8297973364,20.8297973364
 01/26  11:00:00,59.6993430545,14.4896317474,0.0565182499415,0.0,34.3821554469,10.7710376103,6.55754978144,6.55754978144
 01/26  12:00:00,60.1641146454,14.4896317474,0.521289840791,0.0,34.3821554469,10.7710376103,4.23564717263,4.23564717263
 01/26  13:00:00,60.59681988,14.4896317474,0.953995075437,0.0,34.3821554469,10.7710376103,2.66378102624,2.66378102624
 01/26  14:00:00,60.620128826,14.4896317474,0.977304021359,0.0,34.3821554469,10.7710376103,1.15817900873,1.15817900873
 01/26  15:00:00,61.1840694617,14.4896317474,1.54124465714,0.0,34.3821554469,10.7710376103,0.0925539826271,0.0925539826271
 01/26  16:00:00,61.4575827277,14.4896317474,1.8147579231,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/26  17:00:00,61.2342379434,14.4896317474,1.5914131388,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/26  18:00:00,61.8281519087,14.4896317474,0.807660437439,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/26  19:00:00,55.3262124799,14.4896317474,0.0748881143141,0.0,22.9214369646,9.5742556536,1.38811513768,1.38811513768
 01/26  20:00:00,55.2513243656,14.4896317474,0.0,0.0,22.9214369646,9.5742556536,9.98838679654,9.98838679654
 01/26  21:00:00,50.2343029148,14.4896317474,0.0,0.0,19.1011974705,8.3774736969,18.9170871409,18.9170871409
 01/26  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  07:00:00,27.8213427515,14.4976700663,0.0,0.753989024757,1.91011974705,2.3935639134,106.73373939,106.73373939
 01/27  08:00:00,28.8993621838,14.4976700663,0.0,0.59641863589,7.6404789882,4.7871278268,83.3719731287,83.3719731287
 01/27  09:00:00,42.2034407069,14.4976700663,0.0,0.22709947325,19.1011974705,8.3774736969,54.3475791256,54.3475791256
 01/27  10:00:00,59.6428248046,14.4896317474,0.0,0.0,34.3821554469,10.7710376103,14.3079410787,14.3079410787
 01/27  11:00:00,59.6951478193,14.4896317474,0.0523230147258,0.0,34.3821554469,10.7710376103,4.95018088954,4.95018088954
 01/27  12:00:00,60.5433483191,14.4896317474,0.900523514472,0.0,34.3821554469,10.7710376103,2.22294452016,2.22294452016
 01/27  13:00:00,61.250780398,14.4896317474,1.60795559344,0.0,34.3821554469,10.7710376103,0.293439122165,0.293439122165
 01/27  14:00:00,61.5825842289,14.4896317474,1.93975942431,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/27  15:00:00,61.6535595292,14.4896317474,2.01073472458,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/27  16:00:00,62.6474248765,14.4896317474,3.00460007186,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/27  17:00:00,62.3239239632,14.4896317474,2.68109915862,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/27  18:00:00,62.2473252775,14.4896317474,1.22683380623,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/27  19:00:00,55.5544597603,14.4896317474,0.303135394664,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/27  20:00:00,55.2785439995,14.4896317474,0.0272196338858,0.0,22.9214369646,9.5742556536,0.751656037596,0.751656037596
 01/27  21:00:00,50.2343029148,14.4896317474,0.0,0.0,19.1011974705,8.3774736969,3.64179205672,3.64179205672
 01/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/28  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  07:00:00,27.2705214709,14.4976700663,0.0,0.801558722538,1.91011974705,1.79517293505,118.553959378,118.553959378
 01/28  08:00:00,23.8815259379,14.4976700663,0.0,0.595603840781,3.8202394941,3.5903458701,87.8171746614,87.8171746614
 01/28  09:00:00,32.071465198,14.4949906266,0.0,0.131846305543,11.4607184823,5.9839097835,46.5131452434,46.5131452434
 01/28  10:00:00,46.9853243656,14.4896317474,0.0,0.0,22.9214369646,9.5742556536,8.21161536252,8.21161536252
 01/28  11:00:00,59.9911550116,14.4896317474,0.348330207028,0.0,34.3821554469,10.7710376103,2.84030399924,2.84030399924
 01/28  12:00:00,61.010372107,14.4896317474,1.36754730236,0.0,34.3821554469,10.7710376103,0.289918349679,0.289918349679
 01/28  13:00:00,62.2341113513,14.4896317474,2.5912865467,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/28  14:00:00,63.7197903339,14.4896317474,4.07696552931,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/28  15:00:00,65.2825655571,14.4896317474,5.63974075252,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/28  16:00:00,66.0036361602,14.4896317474,6.3608113556,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/28  17:00:00,65.4939680804,14.4896317474,5.85114327577,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/28  18:00:00,64.1402143196,14.4896317474,3.11972284832,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/28  19:00:00,50.7309982482,14.4896317474,0.496695333444,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/28  20:00:00,40.2198360948,14.4896317474,0.0195760815772,0.0,11.4607184823,5.9839097835,0.0,0.0
 01/28  21:00:00,40.2002600132,14.4896317474,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 01/28  22:00:00,30.1662171116,14.4896317474,0.0,0.0,3.8202394941,3.5903458701,3.22368020824,3.22368020824
 01/28  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  08:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  09:00:00,21.9002171116,14.4896317474,0.0,0.0,3.8202394941,3.5903458701,6.9981742319,6.9981742319
 01/29  10:00:00,23.5556173565,14.4896317474,1.65540024491,0.0,3.8202394941,3.5903458701,0.0,0.0
 01/29  11:00:00,40.6491958448,14.4896317474,3.69791438079,0.0,15.2809579764,7.1806917402,0.0,0.0
 01/29  12:00:00,43.9150240552,14.4896317474,6.9637425912,0.0,15.2809579764,7.1806917402,0.0,0.0
 01/29  13:00:00,58.4526082238,14.4896317474,11.4672838582,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/29  14:00:00,59.5228629825,14.4896317474,12.5375386168,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/29  15:00:00,60.1544950113,14.4896317474,13.1691706457,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/29  16:00:00,59.1952515061,14.4896317474,12.2099271405,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/29  17:00:00,57.4984364778,14.4896317474,10.5131121122,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/29  18:00:00,44.3835457109,14.4896317474,6.05459758024,0.0,15.2809579764,7.1806917402,0.0,0.0
 01/29  19:00:00,36.931896597,14.4896317474,1.74865803457,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/29  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/30  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/30  07:00:00,27.0593154079,14.4896317474,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/30  08:00:00,28.2949052291,14.4896317474,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/30  09:00:00,42.027112163,14.4896317474,0.0588092482185,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/30  10:00:00,61.2161205043,14.4896317474,1.57329569967,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/30  11:00:00,66.8236817094,14.4896317474,7.18085690478,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/30  12:00:00,72.2610061686,14.4896317474,12.618181364,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/30  13:00:00,75.6059562547,14.4896317474,15.9631314501,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/30  14:00:00,77.288455169,14.4896317474,17.6456303644,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/30  15:00:00,79.5499214549,14.4896317474,19.9070966503,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/30  16:00:00,81.2148080645,14.4896317474,21.5719832599,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/30  17:00:00,80.9695113312,14.4896317474,21.3266865266,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/30  18:00:00,80.1310612934,14.4896317474,19.1105698221,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/30  19:00:00,69.4719593518,14.4896317474,14.2206349861,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/30  20:00:00,65.1782759408,14.4896317474,9.9269515752,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/30  21:00:00,58.6646299432,14.4896317474,8.4303270284,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/30  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  07:00:00,27.0593154079,14.4896317474,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  08:00:00,28.2954978001,14.4896317474,0.000592571075244,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/31  09:00:00,42.9821169307,14.4896317474,1.01381401594,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/31  10:00:00,66.0606550371,14.4896317474,6.41783023253,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/31  11:00:00,71.4531518799,14.4896317474,11.8103270753,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/31  12:00:00,76.8874807795,14.4896317474,17.2446559749,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/31  13:00:00,79.3066928856,14.4896317474,19.663868081,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/31  14:00:00,80.9402845482,14.4896317474,21.2974597435,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/31  15:00:00,81.5322831578,14.4896317474,21.8894583532,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/31  16:00:00,81.1320898151,14.4896317474,21.4892650105,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/31  17:00:00,78.9789763552,14.4896317474,19.3361515506,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/31  18:00:00,76.7270611127,14.4896317474,15.7065696415,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/31  19:00:00,66.8119217223,14.4896317474,11.5605973567,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/31  20:00:00,63.4451881654,14.4896317474,8.19386379984,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/31  21:00:00,57.9982363731,14.4896317474,7.76393345827,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/31  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  07:00:00,27.0593154079,14.4896317474,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  08:00:00,28.2949052291,14.4896317474,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/01  09:00:00,41.9748094404,14.4896317474,0.00650652564567,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/01  10:00:00,60.4679768065,14.4896317474,0.825152001856,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/01  11:00:00,63.7733553547,14.4896317474,4.13053055008,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/01  12:00:00,68.759931488,14.4896317474,9.11710668339,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/01  13:00:00,71.6803595676,14.4896317474,12.037534763,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/01  14:00:00,74.5451727105,14.4896317474,14.9023479059,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/01  15:00:00,73.8279354646,14.4896317474,14.18511066,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/01  16:00:00,72.1944017941,14.4896317474,12.5515769895,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/01  17:00:00,71.9511361744,14.4896317474,12.3083113698,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/01  18:00:00,71.4957478328,14.4896317474,10.4752563615,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/01  19:00:00,60.2888233147,14.4896317474,5.03749894906,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/01  20:00:00,56.5860629492,14.4896317474,1.33473858358,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/01  21:00:00,50.9404234846,14.4896317474,0.706120569751,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/01  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  07:00:00,27.1492041377,14.4970002064,0.0,0.082520270869,1.91011974705,2.3935639134,17.8541765986,17.8541765986
 02/02  08:00:00,28.382649484,14.4976700663,0.0,0.0797059360776,7.6404789882,4.7871278268,13.2924766968,13.2924766968
 02/02  09:00:00,41.9683029148,14.4896317474,0.0,0.0,19.1011974705,8.3774736969,2.09602796504,2.09602796504
 02/02  10:00:00,59.7638855891,14.4896317474,0.121060784544,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/02  11:00:00,60.6008299892,14.4896317474,0.958005184563,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/02  12:00:00,63.1534419786,14.4896317474,3.510617174,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/02  13:00:00,67.4842456391,14.4896317474,7.84142083452,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/02  14:00:00,69.6726810255,14.4896317474,10.0298562209,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/02  15:00:00,70.8260209064,14.4896317474,11.1831961018,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/02  16:00:00,72.4960183982,14.4896317474,12.8531935936,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/02  17:00:00,71.6083956599,14.4896317474,11.9655708553,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/02  18:00:00,69.6843655627,14.4896317474,8.66387409138,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/02  19:00:00,58.7475972354,14.4896317474,3.49627286978,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/02  20:00:00,56.7702881197,14.4896317474,1.5189637541,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/02  21:00:00,51.0405221738,14.4896317474,0.806219259006,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/02  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  07:00:00,27.2877552228,14.4976700663,0.0,0.220401496048,1.91011974705,2.3935639134,44.5091952913,44.5091952913
 02/03  08:00:00,28.4876990009,14.4976700663,0.0,0.184755452994,7.6404789882,4.7871278268,32.0719944109,32.0719944109
 02/03  09:00:00,41.9764427044,14.4909714672,0.0,0.00680006979079,19.1011974705,8.3774736969,15.3695184949,15.3695184949
 02/03  10:00:00,59.7822931813,14.4896317474,0.139468376701,0.0,34.3821554469,10.7710376103,0.338107973421,0.338107973421
 02/03  11:00:00,60.7015597995,14.4896317474,1.05873499486,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/03  12:00:00,61.9696321769,14.4896317474,2.32680737231,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/03  13:00:00,64.3391884654,14.4896317474,4.69636366075,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/03  14:00:00,65.8063723601,14.4896317474,6.16354755548,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/03  15:00:00,67.1459136455,14.4896317474,7.5030888409,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/03  16:00:00,67.6407567183,14.4896317474,7.99793191374,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/03  17:00:00,65.4022059488,14.4896317474,5.75938114423,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/03  18:00:00,63.9261444148,14.4896317474,2.90565294358,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/03  19:00:00,57.050705128,14.4896317474,1.79938076242,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/03  20:00:00,56.672905581,14.4896317474,1.4215812154,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/03  21:00:00,51.2094582961,14.4896317474,0.975155381342,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/03  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/04  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/04  07:00:00,26.5609256885,14.4970002064,0.0,0.0926328000201,1.91011974705,1.79517293505,34.4494728396,34.4494728396
 02/04  08:00:00,23.3518426524,14.4976700663,0.0,0.0659205553181,3.8202394941,3.5903458701,17.645755624,17.645755624
 02/04  09:00:00,31.9342600132,14.4896317474,0.0,0.0,11.4607184823,5.9839097835,1.60183923608,1.60183923608
 02/04  10:00:00,47.8512181916,14.4896317474,0.865893826024,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/04  11:00:00,63.0445333386,14.4896317474,3.40170853398,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/04  12:00:00,67.5203136014,14.4896317474,7.87748879678,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/04  13:00:00,69.88157739,14.4896317474,10.2387525854,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/04  14:00:00,71.5440125027,14.4896317474,11.9011876981,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/04  15:00:00,73.1821015267,14.4896317474,13.539276722,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/04  16:00:00,74.3093347595,14.4896317474,14.6665099549,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/04  17:00:00,73.9453325737,14.4896317474,14.3025077691,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/04  18:00:00,70.649573008,14.4896317474,11.0067482034,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/04  19:00:00,54.2763373023,14.4896317474,4.04203438747,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/04  20:00:00,42.0003573678,14.4896317474,1.8000973546,0.0,11.4607184823,5.9839097835,0.0,0.0
 02/04  21:00:00,41.532865623,14.4896317474,1.33260560977,0.0,11.4607184823,5.9839097835,0.0,0.0
 02/04  22:00:00,31.5489120913,14.4896317474,1.38269497967,0.0,3.8202394941,3.5903458701,0.0,0.0
 02/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  08:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  09:00:00,23.2350848928,14.4896317474,1.33486778116,0.0,3.8202394941,3.5903458701,0.0,0.0
 02/05  10:00:00,24.3538003748,14.4896317474,2.45358326321,0.0,3.8202394941,3.5903458701,0.0,0.0
 02/05  11:00:00,42.8957831236,14.4896317474,5.94450165964,0.0,15.2809579764,7.1806917402,0.0,0.0
 02/05  12:00:00,46.779194925,14.4896317474,9.82791346098,0.0,15.2809579764,7.1806917402,0.0,0.0
 02/05  13:00:00,62.0202496817,14.4896317474,15.0349253161,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/05  14:00:00,63.8577570754,14.4896317474,16.8724327098,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/05  15:00:00,64.3752066002,14.4896317474,17.3898822346,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/05  16:00:00,63.8566485724,14.4896317474,16.8713242068,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/05  17:00:00,63.6695872338,14.4896317474,16.6842628682,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/05  18:00:00,50.4446669279,14.4896317474,13.4933854639,0.0,15.2809579764,7.1806917402,0.0,0.0
 02/05  19:00:00,44.6340525243,14.4896317474,9.45081396191,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/05  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/06  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/06  07:00:00,27.8163137352,14.4896317474,0.756998327372,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/06  08:00:00,27.8745408001,14.4896317474,0.957302237732,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/06  09:00:00,45.5621559719,14.4896317474,3.59385305707,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/06  10:00:00,71.1077881936,14.4896317474,11.464963389,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/06  11:00:00,72.3884361147,14.4896317474,12.74561131,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/06  12:00:00,77.7434212096,14.4896317474,18.100596405,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/06  13:00:00,82.4064427716,14.4896317474,22.763617967,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/06  14:00:00,84.7722105311,14.4896317474,25.1293857265,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/06  15:00:00,86.5058585647,14.4896317474,26.8630337601,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/06  16:00:00,87.4811768541,14.4896317474,27.8383520495,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/06  17:00:00,85.2599888657,14.4896317474,25.6171640611,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/06  18:00:00,82.9547107022,14.4896317474,23.3118858976,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/06  19:00:00,74.793512455,14.4896317474,19.5421880894,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/06  20:00:00,71.5308227329,14.4896317474,16.2794983673,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/06  21:00:00,64.2513088759,14.4896317474,14.0170059611,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  07:00:00,27.7686171116,14.4896317474,0.709301703726,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  08:00:00,27.7307737487,14.4896317474,0.813535186316,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/07  09:00:00,43.3972470585,14.4896317474,1.42894414371,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/07  10:00:00,61.5947479546,14.4896317474,1.95192314995,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/07  11:00:00,63.6543175296,14.4896317474,4.01149272502,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/07  12:00:00,66.6043712503,14.4896317474,6.96154644574,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/07  13:00:00,67.502165399,14.4896317474,7.85934059444,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/07  14:00:00,68.5905315654,14.4896317474,8.94770676083,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/07  15:00:00,68.245748603,14.4896317474,8.60292379836,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/07  16:00:00,67.7313923165,14.4896317474,8.08856751192,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/07  17:00:00,66.1454374002,14.4896317474,6.50261259557,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/07  18:00:00,63.1425752942,14.4896317474,3.49975048964,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/07  19:00:00,56.3117489277,14.4896317474,1.0604245621,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/07  20:00:00,55.7642652319,14.4896317474,0.512940866311,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/07  21:00:00,50.4659857554,14.4896317474,0.231682840593,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  07:00:00,27.7805698594,14.4976700663,0.0,0.713216132664,1.91011974705,2.3935639134,79.2493606353,79.2493606353
 02/08  08:00:00,27.5693307915,14.4976700663,0.0,0.644053910227,7.6404789882,4.7871278268,67.4836641461,67.4836641461
 02/08  09:00:00,42.2241188392,14.4976700663,0.0,0.247777605556,19.1011974705,8.3774736969,46.0999114431,46.0999114431
 02/08  10:00:00,59.6530621974,14.492311187,0.0,0.00755795319913,34.3821554469,10.7710376103,21.6190717536,21.6190717536
 02/08  11:00:00,59.6428248046,14.4896317474,0.0,0.0,34.3821554469,10.7710376103,10.6548561286,10.6548561286
 02/08  12:00:00,59.6428248046,14.4896317474,0.0,0.0,34.3821554469,10.7710376103,2.73248467728,2.73248467728
 02/08  13:00:00,59.6686801988,14.4896317474,0.0258553942357,0.0,34.3821554469,10.7710376103,1.12540664313,1.12540664313
 02/08  14:00:00,59.9603436517,14.4896317474,0.317518847051,0.0,34.3821554469,10.7710376103,0.0590454479885,0.0590454479885
 02/08  15:00:00,60.3586542431,14.4896317474,0.715829438535,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/08  16:00:00,60.391998119,14.4896317474,0.749173314444,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/08  17:00:00,60.0725515702,14.4896317474,0.429726765586,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/08  18:00:00,60.0156960993,14.4896317474,0.372871294648,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/08  19:00:00,55.5149623522,14.4896317474,0.263637986639,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/08  20:00:00,55.4350614088,14.4896317474,0.183737043187,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/08  21:00:00,50.3219700634,14.4896317474,0.0876671485519,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  07:00:00,27.0766706961,14.4949906266,0.0,0.0119964090051,1.91011974705,2.3935639134,1.54967716411,1.54967716411
 02/09  08:00:00,26.9283930581,14.4949906266,0.0,0.00579561648156,7.6404789882,4.7871278268,0.146639120749,0.146639120749
 02/09  09:00:00,41.9683029148,14.4896317474,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/09  10:00:00,59.789146196,14.4896317474,0.146321391393,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/09  11:00:00,60.084543811,14.4896317474,0.441719006357,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/09  12:00:00,61.3594369942,14.4896317474,1.71661218959,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/09  13:00:00,63.171706188,14.4896317474,3.52888138336,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/09  14:00:00,63.6342367795,14.4896317474,3.99141197489,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/09  15:00:00,64.4407630311,14.4896317474,4.79793822645,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/09  16:00:00,66.0044878419,14.4896317474,6.36166303734,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/09  17:00:00,64.980346081,14.4896317474,5.33752127636,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/09  18:00:00,62.7849728115,14.4896317474,3.14214800687,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/09  19:00:00,56.3066754142,14.4896317474,1.05535104855,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/09  20:00:00,55.4480661207,14.4896317474,0.196741755118,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/09  21:00:00,50.2394472709,14.4896317474,0.00514435611093,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  07:00:00,27.6040426902,14.4976700663,0.0,0.536688963537,1.91011974705,2.3935639134,50.3482855187,50.3482855187
 02/10  08:00:00,27.3001305671,14.4976700663,0.0,0.374853685876,7.6404789882,4.7871278268,25.4550696057,25.4550696057
 02/10  09:00:00,42.1278169282,14.4976700663,0.0,0.151475694537,19.1011974705,8.3774736969,1.17940957383,1.17940957383
 02/10  10:00:00,59.6441645244,14.4909714672,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/10  11:00:00,59.8295242395,14.4896317474,0.186699434916,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/10  12:00:00,63.5608649502,14.4896317474,3.91804014561,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/10  13:00:00,65.7890354446,14.4896317474,6.14621064004,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/10  14:00:00,67.0395353433,14.4896317474,7.39671053872,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/10  15:00:00,67.180616624,14.4896317474,7.53779181939,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/10  16:00:00,67.3825302123,14.4896317474,7.73970540771,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/10  17:00:00,66.5174173846,14.4896317474,6.87459258,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/10  18:00:00,63.9148071856,14.4896317474,4.27198238099,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/10  19:00:00,56.3508932225,14.4896317474,1.0995688569,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/10  20:00:00,55.3289159941,14.4896317474,0.0775916285242,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/10  21:00:00,50.2343029148,14.4896317474,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  07:00:00,26.6846067465,14.4976700663,0.0,0.215643998094,1.91011974705,1.79517293505,10.1639208322,10.1639208322
 02/11  08:00:00,22.0854853628,14.4976700663,0.0,0.177229932354,3.8202394941,3.5903458701,2.45222183988,2.45222183988
 02/11  09:00:00,32.0059058634,14.4976700663,0.0,0.0636075313114,11.4607184823,5.9839097835,0.0,0.0
 02/11  10:00:00,46.9853243656,14.4896317474,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/11  11:00:00,59.9495800963,14.4896317474,0.306755291671,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/11  12:00:00,64.3555605653,14.4896317474,4.71273576074,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/11  13:00:00,68.3687518057,14.4896317474,8.72592700109,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/11  14:00:00,68.3962998942,14.4896317474,8.75347508962,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/11  15:00:00,69.316691531,14.4896317474,9.67386672638,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/11  16:00:00,70.6978249148,14.4896317474,11.0550001102,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/11  17:00:00,70.356174953,14.4896317474,10.7133501484,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/11  18:00:00,68.9100341892,14.4896317474,9.26720938457,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/11  19:00:00,54.4500435178,14.4896317474,4.21574060299,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/11  20:00:00,42.073625175,14.4896317474,1.87336516178,0.0,11.4607184823,5.9839097835,0.0,0.0
 02/11  21:00:00,41.4182103692,14.4896317474,1.21795035596,0.0,11.4607184823,5.9839097835,0.0,0.0
 02/11  22:00:00,30.2016927882,14.4896317474,0.0354756765806,0.0,3.8202394941,3.5903458701,0.0,0.0
 02/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  09:00:00,21.9090231128,14.492311187,0.0,0.00612656162476,3.8202394941,3.5903458701,0.0,0.0
 02/12  10:00:00,21.9002171116,14.4896317474,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 02/12  11:00:00,37.5642773098,14.4896317474,0.612995845773,0.0,15.2809579764,7.1806917402,0.0,0.0
 02/12  12:00:00,41.1831150551,14.4896317474,4.23183359105,0.0,15.2809579764,7.1806917402,0.0,0.0
