Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/12  13:00:00,56.644656109,14.4896317474,9.65933174339,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/12  14:00:00,57.7991792831,14.4896317474,10.8138549174,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/12  15:00:00,59.4317339756,14.4896317474,12.44640961,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/12  16:00:00,61.1968149939,14.4896317474,14.2114906283,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/12  17:00:00,60.8044757321,14.4896317474,13.8191513665,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/12  18:00:00,46.4913975806,14.4896317474,9.54011611664,0.0,15.2809579764,7.1806917402,0.0,0.0
 02/12  19:00:00,37.7907066011,14.4896317474,2.60746803872,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/12  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/13  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/13  07:00:00,27.222874394,14.4976700663,0.0,0.155520667298,1.91011974705,2.3935639134,5.58852446861,5.58852446861
 02/13  08:00:00,27.0098022027,14.4976700663,0.0,0.084525321484,7.6404789882,4.7871278268,0.0636634367099,0.0636634367099
 02/13  09:00:00,41.9798664621,14.4936509068,0.0,0.00754438788669,19.1011974705,8.3774736969,0.0,0.0
 02/13  10:00:00,59.654383191,14.4896317474,0.0115583863771,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/13  11:00:00,59.9687741041,14.4896317474,0.325949299477,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/13  12:00:00,62.0339362414,14.4896317474,2.39111143675,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/13  13:00:00,64.3975097603,14.4896317474,4.75468495568,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/13  14:00:00,66.5065526017,14.4896317474,6.86372779709,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/13  15:00:00,66.8924470754,14.4896317474,7.24962227081,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/13  16:00:00,67.2408360225,14.4896317474,7.59801121787,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/13  17:00:00,66.0879081078,14.4896317474,6.44508330322,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/13  18:00:00,63.520118909,14.4896317474,3.87729410442,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/13  19:00:00,56.1435004183,14.4896317474,0.892176052702,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/13  20:00:00,55.4301314318,14.4896317474,0.178807066203,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/13  21:00:00,50.29684702,14.4896317474,0.0625441051611,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  07:00:00,27.2078822229,14.4976700663,0.0,0.140528496165,1.91011974705,2.3935639134,2.59833744321,2.59833744321
 02/14  08:00:00,27.0625510067,14.4976700663,0.0,0.137274125435,7.6404789882,4.7871278268,0.569823698802,0.569823698802
 02/14  09:00:00,41.996930358,14.4936509068,0.0,0.0246082837827,19.1011974705,8.3774736969,0.0,0.0
 02/14  10:00:00,60.4552601037,14.4896317474,0.812435299069,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/14  11:00:00,65.8815598793,14.4896317474,6.23873507468,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/14  12:00:00,69.5608039081,14.4896317474,9.91797910345,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/14  13:00:00,72.2268201019,14.4896317474,12.5839952973,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/14  14:00:00,74.7422032773,14.4896317474,15.0993784727,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/14  15:00:00,74.7651593364,14.4896317474,15.1223345318,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/14  16:00:00,76.5001473478,14.4896317474,16.8573225432,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/14  17:00:00,76.2787170642,14.4896317474,16.6358922596,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/14  18:00:00,73.8092205715,14.4896317474,14.1663957669,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/14  19:00:00,67.0628190404,14.4896317474,11.8114946748,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/14  20:00:00,64.283541672,14.4896317474,9.03221730643,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/14  21:00:00,56.1259535104,14.4896317474,5.89165059559,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/14  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  07:00:00,27.0593154079,14.4896317474,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  08:00:00,26.9172385624,14.4896317474,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/15  09:00:00,41.9683029148,14.4896317474,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/15  10:00:00,60.9555610999,14.4896317474,1.31273629529,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/15  11:00:00,63.4551117819,14.4896317474,3.81228697725,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/15  12:00:00,65.8833691708,14.4896317474,6.24054436618,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/15  13:00:00,68.3923130351,14.4896317474,8.74948823046,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/15  14:00:00,71.3705845674,14.4896317474,11.7277597628,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/15  15:00:00,71.5506329667,14.4896317474,11.9078081621,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/15  16:00:00,70.7204605621,14.4896317474,11.0776357575,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/15  17:00:00,69.5314414373,14.4896317474,9.88861663267,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/15  18:00:00,67.2427391538,14.4896317474,7.59991434915,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/15  19:00:00,57.6257321444,14.4896317474,2.3744077788,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/15  20:00:00,55.3803160711,14.4896317474,0.128991705449,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/15  21:00:00,50.2343029148,14.4896317474,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/15  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  07:00:00,27.8156522229,14.4976700663,0.0,0.748298496184,1.91011974705,2.3935639134,72.9853374789,72.9853374789
 02/16  08:00:00,27.5333903283,14.4976700663,0.0,0.608113447084,7.6404789882,4.7871278268,56.0286164271,56.0286164271
 02/16  09:00:00,42.4494777271,14.4976700663,0.0,0.473136493418,19.1011974705,8.3774736969,34.5305176483,34.5305176483
 02/16  10:00:00,59.9174389201,14.4976700663,0.0,0.26657579669,34.3821554469,10.7710376103,5.23537590026,5.23537590026
 02/16  11:00:00,59.7669476498,14.4976700663,0.0,0.116084526386,34.3821554469,10.7710376103,0.406733395756,0.406733395756
 02/16  12:00:00,59.6650039474,14.4976700663,0.0,0.0141408239427,34.3821554469,10.7710376103,0.0,0.0
 02/16  13:00:00,59.6428248046,14.4896317474,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/16  14:00:00,59.6428248046,14.4896317474,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/16  15:00:00,59.6623131232,14.4896317474,0.0194883185799,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/16  16:00:00,59.936539582,14.4896317474,0.293714777421,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/16  17:00:00,59.714278175,14.4896317474,0.0714533703623,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/16  18:00:00,59.6428248046,14.4896317474,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/16  19:00:00,55.2526640854,14.4909714672,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/16  20:00:00,55.2923224557,14.4976700663,0.0,0.0329597711962,22.9214369646,9.5742556536,0.0,0.0
 02/16  21:00:00,50.295554758,14.4976700663,0.0,0.0532135243396,19.1011974705,8.3774736969,0.0,0.0
 02/16  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  07:00:00,27.6111815791,14.4976700663,0.0,0.543827852367,1.91011974705,2.3935639134,46.7017087004,46.7017087004
 02/17  08:00:00,27.3768175872,14.4976700663,0.0,0.451540705895,7.6404789882,4.7871278268,34.0476281579,34.0476281579
 02/17  09:00:00,42.3311136499,14.4976700663,0.0,0.354772416281,19.1011974705,8.3774736969,20.8119380758,20.8119380758
 02/17  10:00:00,59.8274658974,14.4976700663,0.0,0.176602773949,34.3821554469,10.7710376103,2.43281383819,2.43281383819
 02/17  11:00:00,59.6964972214,14.4963303464,0.0,0.0469738177994,34.3821554469,10.7710376103,0.438433461394,0.438433461394
 02/17  12:00:00,59.6428248046,14.4896317474,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/17  13:00:00,59.6428248046,14.4896317474,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/17  14:00:00,59.6428248046,14.4896317474,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/17  15:00:00,59.6428248046,14.4896317474,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/17  16:00:00,59.696193098,14.4896317474,0.053368293356,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/17  17:00:00,59.6428248046,14.4896317474,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/17  18:00:00,59.6428248046,14.4896317474,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/17  19:00:00,55.2537020526,14.4909714672,0.0,0.001037967148,22.9214369646,9.5742556536,0.0,0.0
 02/17  20:00:00,55.3098080174,14.4976700663,0.0,0.0504453329094,22.9214369646,9.5742556536,0.0,0.0
 02/17  21:00:00,50.344472157,14.4976700663,0.0,0.1021309233,19.1011974705,8.3774736969,0.227397375846,0.227397375846
 02/17  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  07:00:00,27.5264930241,14.4976700663,0.0,1.05753027574,1.91011974705,1.79517293505,105.118315884,105.118315884
 02/18  08:00:00,22.6411982557,14.4976700663,0.0,0.732942825267,3.8202394941,3.5903458701,82.8615689828,82.8615689828
 02/18  09:00:00,32.3912586813,14.4976700663,0.0,0.448960349194,11.4607184823,5.9839097835,64.3642434992,64.3642434992
 02/18  10:00:00,47.1500056214,14.4976700663,0.0,0.156642936986,22.9214369646,9.5742556536,35.2761006798,35.2761006798
 02/18  11:00:00,59.6428248046,14.4896317474,0.0,0.0,34.3821554469,10.7710376103,13.7045078718,13.7045078718
 02/18  12:00:00,59.6428248046,14.4896317474,0.0,0.0,34.3821554469,10.7710376103,3.92779134751,3.92779134751
 02/18  13:00:00,59.7050863821,14.4896317474,0.0622615774647,0.0,34.3821554469,10.7710376103,2.26118437558,2.26118437558
 02/18  14:00:00,60.0174234652,14.4896317474,0.374598660583,0.0,34.3821554469,10.7710376103,0.480631901653,0.480631901653
 02/18  15:00:00,60.2600790672,14.4896317474,0.617254262619,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/18  16:00:00,60.3775122068,14.4896317474,0.734687402247,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/18  17:00:00,60.189326398,14.4896317474,0.54650159339,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/18  18:00:00,59.8727753341,14.4896317474,0.229950529468,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/18  19:00:00,48.8566362481,14.4896317474,0.0,0.0,19.1011974705,8.3774736969,0.401413954329,0.401413954329
 02/18  20:00:00,40.2002600132,14.4896317474,0.0,0.0,11.4607184823,5.9839097835,5.13551143407,5.13551143407
 02/18  21:00:00,40.2002600132,14.4896317474,0.0,0.0,11.4607184823,5.9839097835,11.6688368606,11.6688368606
 02/18  22:00:00,30.1699749771,14.4909714672,0.0,0.00241814569544,3.8202394941,3.5903458701,23.8286127298,23.8286127298
 02/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  07:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  09:00:00,22.345457962,14.4976700663,0.0,0.437202531501,3.8202394941,3.5903458701,87.7567096355,87.7567096355
 02/19  10:00:00,21.944534394,14.4936509068,0.0,0.0402981230048,3.8202394941,3.5903458701,39.1984886861,39.1984886861
 02/19  11:00:00,36.951281464,14.4896317474,0.0,0.0,15.2809579764,7.1806917402,11.995725417,11.995725417
 02/19  12:00:00,36.9823079192,14.4896317474,0.0310264551886,0.0,15.2809579764,7.1806917402,4.96235737446,4.96235737446
 02/19  13:00:00,47.6702739223,14.4896317474,0.684949556668,0.0,22.9214369646,9.5742556536,1.80880106902,1.80880106902
 02/19  14:00:00,48.2343326838,14.4896317474,1.24900831825,0.0,22.9214369646,9.5742556536,0.116924340917,0.116924340917
 02/19  15:00:00,48.4139755401,14.4896317474,1.42865117453,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/19  16:00:00,48.5097118538,14.4896317474,1.52438748823,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/19  17:00:00,48.4463160665,14.4896317474,1.46099170087,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/19  18:00:00,37.5194524606,14.4896317474,0.568170996565,0.0,15.2809579764,7.1806917402,0.0,0.0
 02/19  19:00:00,33.8144134333,14.4896317474,0.00884153757517,0.0,7.6404789882,4.7871278268,1.09662816196,1.09662816196
 02/19  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  07:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  09:00:00,22.1676525993,14.4976700663,0.0,0.259397168812,3.8202394941,3.5903458701,49.1787981357,49.1787981357
 02/20  10:00:00,21.9888485851,14.4976700663,0.0,0.0805931546115,3.8202394941,3.5903458701,17.3133863705,17.3133863705
 02/20  11:00:00,36.951281464,14.4896317474,0.0,0.0,15.2809579764,7.1806917402,3.53609149133,3.53609149133
 02/20  12:00:00,37.2178748535,14.4896317474,0.266593389513,0.0,15.2809579764,7.1806917402,0.860321259857,0.860321259857
 02/20  13:00:00,48.0463134123,14.4896317474,1.06098904674,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/20  14:00:00,48.1661911254,14.4896317474,1.1808667598,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/20  15:00:00,48.7364813513,14.4896317474,1.75115698566,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/20  16:00:00,49.1974238443,14.4896317474,2.21209947872,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/20  17:00:00,49.4151816512,14.4896317474,2.42985728562,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/20  18:00:00,38.0081477887,14.4896317474,1.05686632472,0.0,15.2809579764,7.1806917402,0.0,0.0
 02/20  19:00:00,34.3017761309,14.4896317474,0.496204235152,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/20  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  07:00:00,25.6816487412,14.4896317474,0.0,0.0,1.91011974705,2.3935639134,0.942188887182,0.942188887182
 02/21  08:00:00,26.9172385624,14.4896317474,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/21  09:00:00,42.0247614561,14.4896317474,0.0564585413281,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/21  10:00:00,60.7994257349,14.4896317474,1.15660093026,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/21  11:00:00,64.0563281319,14.4896317474,4.41350332726,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/21  12:00:00,68.7155204984,14.4896317474,9.07269569379,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/21  13:00:00,70.954265048,14.4896317474,11.3114402434,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/21  14:00:00,73.5116849393,14.4896317474,13.8688601347,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/21  15:00:00,75.4516936388,14.4896317474,15.8088688342,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/21  16:00:00,77.4084272514,14.4896317474,17.7656024468,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/21  17:00:00,75.7321974975,14.4896317474,16.0893726929,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/21  18:00:00,73.8154387399,14.4896317474,14.1726139353,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/21  19:00:00,63.1895518841,14.4896317474,9.31589418517,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/21  20:00:00,59.1770455467,14.4896317474,3.92572118112,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/21  21:00:00,52.133856059,14.4896317474,1.8995531442,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/21  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  07:00:00,25.8377254177,14.4976700663,0.0,0.148038357702,1.91011974705,2.3935639134,24.0305405438,24.0305405438
 02/22  08:00:00,26.9563318998,14.4936509068,0.0,0.0350741779253,7.6404789882,4.7871278268,9.56680816702,9.56680816702
 02/22  09:00:00,41.9683029148,14.4896317474,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/22  10:00:00,60.7244157314,14.4896317474,1.08159092675,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/22  11:00:00,62.7146050006,14.4896317474,3.07178019601,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/22  12:00:00,66.9607141742,14.4896317474,7.31788936956,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/22  13:00:00,69.0017792951,14.4896317474,9.35895449052,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/22  14:00:00,70.1656411003,14.4896317474,10.5228162957,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/22  15:00:00,71.2092043222,14.4896317474,11.5663795176,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/22  16:00:00,73.2846888039,14.4896317474,13.6418639993,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/22  17:00:00,73.2472806707,14.4896317474,13.6044558661,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/22  18:00:00,71.2549753926,14.4896317474,11.612150588,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/22  19:00:00,59.9745135327,14.4896317474,6.1008558338,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/22  20:00:00,56.8280434009,14.4896317474,1.57671903533,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/22  21:00:00,51.3286257817,14.4896317474,1.09432286687,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/22  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  07:00:00,25.7928347256,14.497223493,0.0,0.103594238797,1.91011974705,2.3935639134,26.1858830221,26.1858830221
 02/23  08:00:00,26.9357735043,14.492311187,0.0,0.0158555022408,7.6404789882,4.7871278268,10.5631786876,10.5631786876
 02/23  09:00:00,42.114811892,14.4896317474,0.146508977219,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/23  10:00:00,61.7843254257,14.4896317474,2.14150062111,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/23  11:00:00,66.9143365061,14.4896317474,7.27151170146,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/23  12:00:00,69.4456646953,14.4896317474,9.80283989068,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/23  13:00:00,72.0137504559,14.4896317474,12.3709256513,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/23  14:00:00,76.2749934451,14.4896317474,16.6321686405,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/23  15:00:00,77.5393636404,14.4896317474,17.8965388358,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/23  16:00:00,77.0552120005,14.4896317474,17.4123871959,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/23  17:00:00,76.4374669745,14.4896317474,16.7946421699,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/23  18:00:00,75.671753109,14.4896317474,16.0289283044,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/23  19:00:00,66.9283922632,14.4896317474,13.0547345643,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/23  20:00:00,65.901714535,14.4896317474,10.6503901694,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/23  21:00:00,59.8704755569,14.4896317474,9.63617264212,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/23  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  07:00:00,25.6816487412,14.4896317474,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  08:00:00,26.9889599442,14.4896317474,0.0717213818307,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/24  09:00:00,43.2713216377,14.4896317474,1.30301872286,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/24  10:00:00,66.9077236368,14.4896317474,7.26489883218,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/24  11:00:00,72.146562187,14.4896317474,12.5037373824,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/24  12:00:00,77.5697075915,14.4896317474,17.9268827869,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/24  13:00:00,82.2171565125,14.4896317474,22.5743317079,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/24  14:00:00,85.4708310217,14.4896317474,25.8280062171,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/24  15:00:00,86.2928426009,14.4896317474,26.6500177963,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/24  16:00:00,87.3606646252,14.4896317474,27.7178398206,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/24  17:00:00,80.7660238683,14.4896317474,21.1231990637,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/24  18:00:00,73.5209653084,14.4896317474,13.8781405038,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/24  19:00:00,63.3024134675,14.4896317474,9.42875576852,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/24  20:00:00,61.5885655185,14.4896317474,6.33724115293,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/24  21:00:00,55.276202859,14.4896317474,5.04189994421,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/24  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  07:00:00,25.0832577628,14.4896317474,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  08:00:00,21.9002171116,14.4896317474,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 02/25  09:00:00,31.9342600132,14.4896317474,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 02/25  10:00:00,47.066761265,14.4896317474,0.0814368994174,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/25  11:00:00,60.0438928433,14.4896317474,0.401068038698,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/25  12:00:00,60.1253624786,14.4896317474,0.482537673949,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/25  13:00:00,61.079198789,14.4896317474,1.43637398443,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/25  14:00:00,61.3455048145,14.4896317474,1.70268000986,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/25  15:00:00,62.0097120972,14.4896317474,2.36688729255,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/25  16:00:00,61.9163900521,14.4896317474,2.2735652475,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/25  17:00:00,61.6180673149,14.4896317474,1.97524251034,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/25  18:00:00,60.6421090202,14.4896317474,0.999284215626,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/25  19:00:00,48.8767433694,14.4896317474,0.0201071212352,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/25  20:00:00,40.2002600132,14.4896317474,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 02/25  21:00:00,40.2002600132,14.4896317474,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 02/25  22:00:00,30.1662171116,14.4896317474,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 02/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  07:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  09:00:00,21.9002171116,14.4896317474,0.0,0.0,3.8202394941,3.5903458701,0.326267827984,0.326267827984
 02/26  10:00:00,21.9002171116,14.4896317474,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 02/26  11:00:00,37.346112771,14.4896317474,0.394831306969,0.0,15.2809579764,7.1806917402,0.0,0.0
 02/26  12:00:00,38.0558501419,14.4896317474,1.1045686779,0.0,15.2809579764,7.1806917402,0.0,0.0
 02/26  13:00:00,51.6629655243,14.4896317474,4.67764115874,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/26  14:00:00,55.1913695043,14.4896317474,8.20604513867,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/26  15:00:00,57.2685310162,14.4896317474,10.2832066506,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/26  16:00:00,58.2567551049,14.4896317474,11.2714307393,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/26  17:00:00,55.4791258208,14.4896317474,8.49380145518,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/26  18:00:00,38.3874310994,14.4896317474,1.4361496354,0.0,15.2809579764,7.1806917402,0.0,0.0
 02/26  19:00:00,33.9863910833,14.4896317474,0.180819187562,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/26  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  07:00:00,25.8155557442,14.4976700663,0.0,0.125868684161,1.91011974705,2.3935639134,26.2205808986,26.2205808986
 02/27  08:00:00,27.0752137839,14.4976700663,0.0,0.149936902652,7.6404789882,4.7871278268,22.6931529422,22.6931529422
 02/27  09:00:00,42.1217304295,14.4976700663,0.0,0.145389195892,19.1011974705,8.3774736969,18.0242300368,18.0242300368
 02/27  10:00:00,59.7410789749,14.4976700663,0.0,0.0902158514808,34.3821554469,10.7710376103,5.29150578577,5.29150578577
 02/27  11:00:00,59.6975621757,14.4976700663,0.0,0.0466990522026,34.3821554469,10.7710376103,3.18760580486,3.18760580486
 02/27  12:00:00,59.6931854007,14.4976700663,0.0,0.0423222772549,34.3821554469,10.7710376103,0.586546301564,0.586546301564
 02/27  13:00:00,59.6759271421,14.4976700663,0.0,0.0250640186546,34.3821554469,10.7710376103,0.17413086824,0.17413086824
 02/27  14:00:00,59.6765513262,14.4976700663,0.0,0.0256882027848,34.3821554469,10.7710376103,0.157863836465,0.157863836465
 02/27  15:00:00,59.6797303776,14.4963303464,0.0,0.0302069739668,34.3821554469,10.7710376103,0.36756526409,0.36756526409
 02/27  16:00:00,59.6428248046,14.4896317474,0.0,0.0,34.3821554469,10.7710376103,0.221310841743,0.221310841743
 02/27  17:00:00,59.6428248046,14.4896317474,0.0,0.0,34.3821554469,10.7710376103,0.239809755245,0.239809755245
 02/27  18:00:00,59.6949118969,14.4963303464,0.0,0.0453884932407,34.3821554469,10.7710376103,0.93236312667,0.93236312667
 02/27  19:00:00,54.0629076685,14.4976700663,0.0,0.18121165068,22.9214369646,9.5742556536,8.59008460791,8.59008460791
 02/27  20:00:00,55.542641397,14.4976700663,0.0,0.283278712581,22.9214369646,9.5742556536,20.5226006152,20.5226006152
 02/27  21:00:00,50.5714633234,14.4976700663,0.0,0.32912208977,19.1011974705,8.3774736969,26.8425558858,26.8425558858
 02/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  07:00:00,26.7086061922,14.4976700663,0.0,1.01891913213,1.91011974705,2.3935639134,102.931592812,102.931592812
 02/28  08:00:00,27.6775041033,14.4976700663,0.0,0.752227222052,7.6404789882,4.7871278268,74.8635258981,74.8635258981
 02/28  09:00:00,42.4858382904,14.4976700663,0.0,0.509497056778,19.1011974705,8.3774736969,52.8704750109,52.8704750109
 02/28  10:00:00,59.93085016,14.4976700663,0.0,0.279987036586,34.3821554469,10.7710376103,20.237485002,20.237485002
 02/28  11:00:00,59.666673746,14.492311187,0.0,0.0211695018225,34.3821554469,10.7710376103,5.86275569084,5.86275569084
 02/28  12:00:00,59.6428248046,14.4896317474,0.0,0.0,34.3821554469,10.7710376103,2.4989563488,2.4989563488
 02/28  13:00:00,59.8983648607,14.4896317474,0.255540056116,0.0,34.3821554469,10.7710376103,0.323415563653,0.323415563653
 02/28  14:00:00,60.4085291528,14.4896317474,0.765704348204,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/28  15:00:00,60.8402768787,14.4896317474,1.19745207411,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/28  16:00:00,61.3868689631,14.4896317474,1.74404415851,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/28  17:00:00,60.836797416,14.4896317474,1.19397261137,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/28  18:00:00,60.2730556161,14.4896317474,0.63023081148,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/28  19:00:00,54.2046200755,14.4896317474,0.330962376562,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/28  20:00:00,55.4493260287,14.4896317474,0.198001663062,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/28  21:00:00,50.273963931,14.4896317474,0.0396610162002,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/28  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  07:00:00,26.1721582711,14.4976700663,0.0,0.482471211072,1.91011974705,2.3935639134,57.9275055943,57.9275055943
 03/01  08:00:00,27.2395358517,14.4976700663,0.0,0.314258970451,7.6404789882,4.7871278268,40.1766862457,40.1766862457
 03/01  09:00:00,42.0970294151,14.4976700663,0.0,0.12068818142,19.1011974705,8.3774736969,20.7328676771,20.7328676771
 03/01  10:00:00,59.6428248046,14.4896317474,0.0,0.0,34.3821554469,10.7710376103,1.74384269973,1.74384269973
 03/01  11:00:00,59.7673998954,14.4896317474,0.124575090767,0.0,34.3821554469,10.7710376103,0.0650759596082,0.0650759596082
 03/01  12:00:00,60.1660506167,14.4896317474,0.523225812102,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/01  13:00:00,60.6876893707,14.4896317474,1.04486456614,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/01  14:00:00,62.4680583717,14.4896317474,2.82523356709,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/01  15:00:00,65.2201418549,14.4896317474,5.57731705025,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/01  16:00:00,66.9994897835,14.4896317474,7.35666497893,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/01  17:00:00,66.4270639436,14.4896317474,6.78423913901,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/01  18:00:00,64.7806067894,14.4896317474,5.13778198476,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/01  19:00:00,56.6336657184,14.4896317474,2.76000801951,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/01  20:00:00,56.2232475304,14.4896317474,0.971923164784,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/01  21:00:00,50.805988031,14.4896317474,0.571685116217,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/01  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  07:00:00,24.7872605733,14.4976700663,0.0,0.475240179933,1.91011974705,2.3935639134,66.0776479502,66.0776479502
 03/02  08:00:00,27.2738564291,14.4976700663,0.0,0.348579547849,7.6404789882,4.7871278268,50.9532858469,50.9532858469
 03/02  09:00:00,42.1300781312,14.4976700663,0.0,0.15373689757,19.1011974705,8.3774736969,32.7560188853,32.7560188853
 03/02  10:00:00,59.6428248046,14.4896317474,0.0,0.0,34.3821554469,10.7710376103,7.77827483454,7.77827483454
 03/02  11:00:00,59.6428248046,14.4896317474,0.0,0.0,34.3821554469,10.7710376103,1.87877595837,1.87877595837
 03/02  12:00:00,59.9030837753,14.4896317474,0.260258970738,0.0,34.3821554469,10.7710376103,0.258036838055,0.258036838055
 03/02  13:00:00,60.2821920202,14.4896317474,0.639367215638,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/02  14:00:00,60.589788202,14.4896317474,0.946963397383,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/02  15:00:00,60.7673518498,14.4896317474,1.12452704519,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/02  16:00:00,61.0788158496,14.4896317474,1.435991045,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/02  17:00:00,60.9856194262,14.4896317474,1.34279462157,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/02  18:00:00,60.4918758621,14.4896317474,0.849051057523,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/02  19:00:00,54.0636507745,14.4896317474,0.189993075532,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/02  20:00:00,55.2513243656,14.4896317474,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/02  21:00:00,50.2343029148,14.4896317474,0.0,0.0,19.1011974705,8.3774736969,3.10357327579,3.10357327579
 03/02  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  07:00:00,24.8251697735,14.4976700663,0.0,0.513149380157,1.91011974705,2.3935639134,71.1333132259,71.1333132259
 03/03  08:00:00,27.3100843411,14.4976700663,0.0,0.384807459886,7.6404789882,4.7871278268,53.21860983,53.21860983
 03/03  09:00:00,42.2543185551,14.4976700663,0.0,0.277977321433,19.1011974705,8.3774736969,34.4611048209,34.4611048209
 03/03  10:00:00,59.8363692298,14.4976700663,0.0,0.185506106319,34.3821554469,10.7710376103,12.0645591785,12.0645591785
 03/03  11:00:00,59.7902715027,14.4976700663,0.0,0.139408379199,34.3821554469,10.7710376103,6.61884594573,6.61884594573
 03/03  12:00:00,59.6732536532,14.4963303464,0.0,0.0237302495587,34.3821554469,10.7710376103,2.89214178475,2.89214178475
 03/03  13:00:00,59.6428248046,14.4896317474,0.0,0.0,34.3821554469,10.7710376103,1.45018705155,1.45018705155
 03/03  14:00:00,59.6428248046,14.4896317474,0.0,0.0,34.3821554469,10.7710376103,0.546262822292,0.546262822292
 03/03  15:00:00,59.6428248046,14.4896317474,0.0,0.0,34.3821554469,10.7710376103,0.0421597418001,0.0421597418001
 03/03  16:00:00,59.6457287008,14.4909714672,0.0,0.00156417640981,34.3821554469,10.7710376103,0.432628720076,0.432628720076
 03/03  17:00:00,59.7519985731,14.4976700663,0.0,0.101135449688,34.3821554469,10.7710376103,1.61744160722,1.61744160722
 03/03  18:00:00,59.9202995194,14.4976700663,0.0,0.269436395984,34.3821554469,10.7710376103,3.19214303081,3.19214303081
 03/03  19:00:00,54.1790845958,14.4976700663,0.0,0.297388577995,22.9214369646,9.5742556536,4.13676362007,4.13676362007
 03/03  20:00:00,55.6072988493,14.4976700663,0.0,0.347936164801,22.9214369646,9.5742556536,10.149662131,10.149662131
 03/03  21:00:00,50.6265467192,14.4976700663,0.0,0.384205485578,19.1011974705,8.3774736969,15.3928710208,15.3928710208
 03/03  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  07:00:00,24.5277032819,14.4976700663,0.0,0.814073866902,1.91011974705,1.79517293505,69.403009549,69.403009549
 03/04  08:00:00,22.5166721657,14.4976700663,0.0,0.6084167352,3.8202394941,3.5903458701,49.5657574685,49.5657574685
 03/04  09:00:00,32.4472355301,14.4976700663,0.0,0.504937198063,11.4607184823,5.9839097835,38.0403449503,38.0403449503
 03/04  10:00:00,47.2642527668,14.4976700663,0.0,0.270890082299,22.9214369646,9.5742556536,11.7680774997,11.7680774997
 03/04  11:00:00,59.6541697037,14.492311187,0.0,0.00866545943614,34.3821554469,10.7710376103,3.36747495721,3.36747495721
 03/04  12:00:00,59.6812403446,14.4896317474,0.0384155400242,0.0,34.3821554469,10.7710376103,1.05404814197,1.05404814197
 03/04  13:00:00,59.9976778155,14.4896317474,0.354853010874,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/04  14:00:00,60.4727166299,14.4896317474,0.829891825267,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/04  15:00:00,60.8985427864,14.4896317474,1.25571798181,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/04  16:00:00,61.9704087098,14.4896317474,2.32758390518,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/04  17:00:00,62.0715672921,14.4896317474,2.42874248745,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/04  18:00:00,60.4443817189,14.4896317474,0.801556914295,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/04  19:00:00,49.0362886534,14.4896317474,0.179652405233,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/04  20:00:00,40.2002600132,14.4896317474,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 03/04  21:00:00,40.2002600132,14.4896317474,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 03/04  22:00:00,30.1662171116,14.4896317474,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 03/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  07:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  09:00:00,22.1360147985,14.4976700663,0.0,0.227759368016,3.8202394941,3.5903458701,50.2409749197,50.2409749197
 03/05  10:00:00,21.9027005525,14.4909714672,0.0,0.00114372104424,3.8202394941,3.5903458701,14.2753545477,14.2753545477
 03/05  11:00:00,36.951281464,14.4896317474,0.0,0.0,15.2809579764,7.1806917402,2.08031202615,2.08031202615
 03/05  12:00:00,37.3155623759,14.4896317474,0.364280911858,0.0,15.2809579764,7.1806917402,0.2249768834,0.2249768834
 03/05  13:00:00,48.2665936037,14.4896317474,1.28126923808,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/05  14:00:00,48.9346437565,14.4896317474,1.94931939086,0.0,22.9214369646,9.5742556536,0.0,0.0
