Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 03/05  15:00:00,50.0125066846,14.4896317474,3.02718231902,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/05  16:00:00,50.7747206614,14.4896317474,3.78939629581,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/05  17:00:00,51.5339285342,14.4896317474,4.54860416855,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/05  18:00:00,39.0306419998,14.4896317474,2.0793605358,0.0,15.2809579764,7.1806917402,0.0,0.0
 03/05  19:00:00,32.876018609,14.4896317474,0.448113379887,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/05  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  07:00:00,24.5457342621,14.4976700663,0.0,0.233713868699,1.91011974705,2.3935639134,37.1108489856,37.1108489856
 03/06  08:00:00,27.0670688638,14.4976700663,0.0,0.141791982573,7.6404789882,4.7871278268,24.1689407022,24.1689407022
 03/06  09:00:00,41.9823838359,14.492311187,0.0,0.0114014814755,19.1011974705,8.3774736969,7.48686924302,7.48686924302
 03/06  10:00:00,59.7952465423,14.4896317474,0.152421737678,0.0,34.3821554469,10.7710376103,0.107990402009,0.107990402009
 03/06  11:00:00,60.6304208664,14.4896317474,0.987596061818,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/06  12:00:00,61.9474894074,14.4896317474,2.30466460281,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/06  13:00:00,63.7669162595,14.4896317474,4.1240914549,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/06  14:00:00,65.1264787906,14.4896317474,5.48365398601,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/06  15:00:00,66.7603750648,14.4896317474,7.11755026019,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/06  16:00:00,67.3493864218,14.4896317474,7.7065616172,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/06  17:00:00,66.7228523176,14.4896317474,7.08002751304,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/06  18:00:00,64.9027946316,14.4896317474,5.25996982699,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/06  19:00:00,53.9762551286,14.4896317474,1.48026409631,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/06  20:00:00,55.6238765573,14.4896317474,0.372552191674,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/06  21:00:00,50.3963670581,14.4896317474,0.162064143274,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  07:00:00,24.3355591788,14.4967769197,0.0,0.0244319319843,1.91011974705,2.3935639134,13.6803283709,13.6803283709
 03/07  08:00:00,26.9185782822,14.4909714672,0.0,0.0,7.6404789882,4.7871278268,3.61656233383,3.61656233383
 03/07  09:00:00,41.9683029148,14.4896317474,0.0,0.0,19.1011974705,8.3774736969,0.0224135790612,0.0224135790612
 03/07  10:00:00,59.7644873504,14.4896317474,0.121662545819,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/07  11:00:00,60.5124372813,14.4896317474,0.869612476689,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/07  12:00:00,64.3452061238,14.4896317474,4.70238131924,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/07  13:00:00,65.9332518846,14.4896317474,6.29042707996,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/07  14:00:00,68.159177188,14.4896317474,8.51635238338,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/07  15:00:00,69.3443664548,14.4896317474,9.70154165022,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/07  16:00:00,71.5922015893,14.4896317474,11.9493767847,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/07  17:00:00,71.8573889469,14.4896317474,12.2145641423,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/07  18:00:00,69.1261935309,14.4896317474,9.48336872625,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/07  19:00:00,57.9327468935,14.4896317474,5.43675586123,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/07  20:00:00,58.8075466966,14.4896317474,3.55622233098,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/07  21:00:00,54.3007859438,14.4896317474,4.06648302898,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  07:00:00,24.3039820745,14.4896317474,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  08:00:00,26.9172385624,14.4896317474,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/08  09:00:00,42.2890513295,14.4896317474,0.320748414709,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/08  10:00:00,61.2432944471,14.4896317474,1.60046964248,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/08  11:00:00,63.6380854757,14.4896317474,3.99526067112,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/08  12:00:00,66.9866016631,14.4896317474,7.34377685846,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/08  13:00:00,69.1983237105,14.4896317474,9.55549890587,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/08  14:00:00,69.4841468732,14.4896317474,9.84132206858,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/08  15:00:00,69.5530571684,14.4896317474,9.91023236383,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/08  16:00:00,70.0581923973,14.4896317474,10.4153675927,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/08  17:00:00,68.5412552357,14.4896317474,8.89843043114,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/08  18:00:00,65.4101577977,14.4896317474,5.76733299313,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/08  19:00:00,53.9739708497,14.4896317474,1.47797981747,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/08  20:00:00,55.4635815117,14.4896317474,0.212257146097,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/08  21:00:00,50.2512460475,14.4896317474,0.0169431327044,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  07:00:00,24.6700197028,14.4976700663,0.0,0.357999309456,1.91011974705,2.3935639134,34.5734696145,34.5734696145
 03/09  08:00:00,27.2365815047,14.4976700663,0.0,0.311304623483,7.6404789882,4.7871278268,28.0784040583,28.0784040583
 03/09  09:00:00,42.2428983104,14.4976700663,0.0,0.266557076696,19.1011974705,8.3774736969,18.7550588549,18.7550588549
 03/09  10:00:00,59.8290156157,14.4976700663,0.0,0.178152492277,34.3821554469,10.7710376103,2.91127733636,2.91127733636
 03/09  11:00:00,59.8164408955,14.4976700663,0.0,0.165577772012,34.3821554469,10.7710376103,1.37303257552,1.37303257552
 03/09  12:00:00,59.7485869736,14.4976700663,0.0,0.0977238501625,34.3821554469,10.7710376103,0.127360343159,0.127360343159
 03/09  13:00:00,59.7071462859,14.4976700663,0.0,0.056283162465,34.3821554469,10.7710376103,0.0,0.0
 03/09  14:00:00,59.7334783367,14.4976700663,0.0,0.0826152132422,34.3821554469,10.7710376103,0.0666884708245,0.0666884708245
 03/09  15:00:00,59.726234655,14.4976700663,0.0,0.0753715315301,34.3821554469,10.7710376103,0.0606946254282,0.0606946254282
 03/09  16:00:00,59.7777485881,14.4976700663,0.0,0.126885464646,34.3821554469,10.7710376103,0.0705226465255,0.0705226465255
 03/09  17:00:00,59.8245678645,14.4976700663,0.0,0.173704741092,34.3821554469,10.7710376103,0.410665674426,0.410665674426
 03/09  18:00:00,59.881308327,14.4976700663,0.0,0.230445203535,34.3821554469,10.7710376103,1.37536104475,1.37536104475
 03/09  19:00:00,52.8129721664,14.4976700663,0.0,0.308942815292,22.9214369646,9.5742556536,3.83005516968,3.83005516968
 03/09  20:00:00,55.6358013095,14.4976700663,0.0,0.376438625052,22.9214369646,9.5742556536,11.8007487698,11.8007487698
 03/09  21:00:00,50.6119151633,14.4976700663,0.0,0.369573929681,19.1011974705,8.3774736969,16.1105832005,16.1105832005
 03/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  07:00:00,25.3942057647,14.4976700663,0.0,1.0821853713,1.91011974705,2.3935639134,100.746380801,100.746380801
 03/10  08:00:00,27.6686868434,14.4976700663,0.0,0.743409962146,7.6404789882,4.7871278268,73.0114921899,73.0114921899
 03/10  09:00:00,42.4637903847,14.4976700663,0.0,0.487449151032,19.1011974705,8.3774736969,51.0583494823,51.0583494823
 03/10  10:00:00,59.8353997861,14.4976700663,0.0,0.184536662609,34.3821554469,10.7710376103,20.4576323327,20.4576323327
 03/10  11:00:00,59.6491506537,14.4909714672,0.0,0.00498612927523,34.3821554469,10.7710376103,6.12082620521,6.12082620521
 03/10  12:00:00,59.6428248046,14.4896317474,0.0,0.0,34.3821554469,10.7710376103,2.62981026955,2.62981026955
 03/10  13:00:00,59.7534428723,14.4896317474,0.110618067681,0.0,34.3821554469,10.7710376103,0.809857536239,0.809857536239
 03/10  14:00:00,59.9944802831,14.4896317474,0.351655478481,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/10  15:00:00,60.2095648214,14.4896317474,0.566740016775,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/10  16:00:00,60.3702872984,14.4896317474,0.727462493833,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/10  17:00:00,60.3380142898,14.4896317474,0.695189485187,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/10  18:00:00,60.0893522431,14.4896317474,0.446527438522,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/10  19:00:00,52.555727672,14.4896317474,0.0597366396923,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/10  20:00:00,55.2513243656,14.4896317474,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/10  21:00:00,50.2343029148,14.4896317474,0.0,0.0,19.1011974705,8.3774736969,4.66942260853,4.66942260853
 03/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  07:00:00,24.4832927773,14.4976700663,0.0,0.769663362264,1.91011974705,1.79517293505,95.1724806208,95.1724806208
 03/11  08:00:00,22.3776844006,14.4976700663,0.0,0.469428970174,3.8202394941,3.5903458701,62.7819415318,62.7819415318
 03/11  09:00:00,32.1285586401,14.4976700663,0.0,0.186260308026,11.4607184823,5.9839097835,30.8537284034,30.8537284034
 03/11  10:00:00,46.9866640854,14.4909714672,0.0,0.0,22.9214369646,9.5742556536,5.0758422542,5.0758422542
 03/11  11:00:00,59.6964622219,14.4896317474,0.0536374173083,0.0,34.3821554469,10.7710376103,1.8246706196,1.8246706196
 03/11  12:00:00,60.0690218174,14.4896317474,0.426197012803,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/11  13:00:00,61.6219465448,14.4896317474,1.97912174022,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/11  14:00:00,63.6001259588,14.4896317474,3.95730115423,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/11  15:00:00,65.5062192077,14.4896317474,5.86339440314,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/11  16:00:00,67.0685271991,14.4896317474,7.42570239453,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/11  17:00:00,68.4906528364,14.4896317474,8.84782803181,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/11  18:00:00,66.8943865847,14.4896317474,7.25156178008,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/11  19:00:00,49.3968820815,14.4896317474,1.91791250001,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/11  20:00:00,40.7392147249,14.4896317474,0.538954711685,0.0,11.4607184823,5.9839097835,0.0,0.0
 03/11  21:00:00,40.4310656279,14.4896317474,0.230805614734,0.0,11.4607184823,5.9839097835,0.0,0.0
 03/11  22:00:00,30.1662171116,14.4896317474,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 03/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  07:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  08:00:00,22.3866692176,14.4976700663,0.0,0.478413787128,3.8202394941,3.5903458701,67.8013415482,67.8013415482
 03/12  09:00:00,22.0259658597,14.4963303464,0.0,0.119050149092,3.8202394941,3.5903458701,25.1988837523,25.1988837523
 03/12  10:00:00,36.951281464,14.4896317474,0.0,0.0,15.2809579764,7.1806917402,2.26970705424,2.26970705424
 03/12  11:00:00,36.951281464,14.4896317474,0.0,0.0,15.2809579764,7.1806917402,1.03380751126,1.03380751126
 03/12  12:00:00,47.3776010866,14.4896317474,0.392276721043,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/12  13:00:00,47.8754359844,14.4896317474,0.890111618758,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/12  14:00:00,48.712629169,14.4896317474,1.72730480336,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/12  15:00:00,51.2561306425,14.4896317474,4.27080627693,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/12  16:00:00,52.6763763655,14.4896317474,5.69105199989,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/12  17:00:00,41.5076517303,14.4896317474,4.55637026634,0.0,15.2809579764,7.1806917402,0.0,0.0
 03/12  18:00:00,29.7022915227,14.4896317474,2.78505296027,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/12  19:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  06:00:00,27.5781156887,14.4976700663,0.0,0.510761962039,1.91011974705,2.3935639134,74.9995702116,74.9995702116
 03/13  07:00:00,31.5026373704,14.4976700663,0.0,0.444360489138,7.6404789882,4.7871278268,57.1040198792,57.1040198792
 03/13  08:00:00,42.2202906843,14.4976700663,0.0,0.243949450657,19.1011974705,8.3774736969,28.6928866097,28.6928866097
 03/13  09:00:00,59.6553304286,14.492311187,0.0,0.00982618435155,34.3821554469,10.7710376103,1.48706214726,1.48706214726
 03/13  10:00:00,59.9473195613,14.4896317474,0.304494756726,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/13  11:00:00,61.5227202913,14.4896317474,1.87989548673,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/13  12:00:00,65.7480037915,14.4896317474,6.1051789869,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/13  13:00:00,69.5864609343,14.4896317474,9.94363612972,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/13  14:00:00,72.7057572272,14.4896317474,13.0629324226,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/13  15:00:00,75.9045438523,14.4896317474,16.2617190477,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/13  16:00:00,76.4199565119,14.4896317474,16.7771317073,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/13  17:00:00,75.6945042375,14.4896317474,16.0516794329,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/13  18:00:00,61.3666960167,14.4896317474,14.3813716511,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/13  19:00:00,63.6725752317,14.4896317474,11.1765841995,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/13  20:00:00,57.6353991399,14.4896317474,7.40109622509,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  06:00:00,27.0593154079,14.4896317474,0.0,0.0,1.91011974705,2.3935639134,0.00802058471891,0.00802058471891
 03/14  07:00:00,31.0502385624,14.4896317474,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/14  08:00:00,41.9683029148,14.4896317474,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/14  09:00:00,59.9272766463,14.4896317474,0.2844518417,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/14  10:00:00,60.6583662838,14.4896317474,1.0155414792,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/14  11:00:00,66.9202609471,14.4896317474,7.27743614249,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/14  12:00:00,72.5417254587,14.4896317474,12.8989006541,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/14  13:00:00,76.8509076031,14.4896317474,17.2080827985,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/14  14:00:00,81.1306932761,14.4896317474,21.4878684715,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/14  15:00:00,83.2868122566,14.4896317474,23.643987452,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/14  16:00:00,78.6061242229,14.4896317474,18.9632994183,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/14  17:00:00,74.9142002052,14.4896317474,15.2713754006,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/14  18:00:00,61.3122553633,14.4896317474,14.3269309977,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/14  19:00:00,64.3580515571,14.4896317474,11.8620605248,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/14  20:00:00,59.7546984317,14.4896317474,9.52039551685,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  06:00:00,27.0593154079,14.4896317474,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  07:00:00,31.0911910444,14.4896317474,0.0409524820032,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/15  08:00:00,42.5642356653,14.4896317474,0.595932750545,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/15  09:00:00,64.6030558217,14.4896317474,4.96023101711,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/15  10:00:00,68.0661196585,14.4896317474,8.42329485392,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/15  11:00:00,71.5437315224,14.4896317474,11.9009067178,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/15  12:00:00,75.3418479844,14.4896317474,15.6990231798,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/15  13:00:00,76.142121556,14.4896317474,16.4992967514,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/15  14:00:00,76.8838229925,14.4896317474,17.2409981878,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/15  15:00:00,77.3891570258,14.4896317474,17.7463322212,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/15  16:00:00,76.9209186359,14.4896317474,17.2780938313,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/15  17:00:00,75.1452053131,14.4896317474,15.5023805085,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/15  18:00:00,59.3989295275,14.4896317474,12.4136051619,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/15  19:00:00,62.3773270329,14.4896317474,9.88133600068,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/15  20:00:00,58.9475298954,14.4896317474,8.71322698059,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  06:00:00,27.4242541531,14.4896317474,0.36493874523,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  07:00:00,31.5332206408,14.4896317474,0.482982078372,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/16  08:00:00,44.3689175371,14.4896317474,2.40061462233,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/16  09:00:00,69.866164152,14.4896317474,10.2233393474,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/16  10:00:00,74.5125158875,14.4896317474,14.8696910829,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/16  11:00:00,81.9729824775,14.4896317474,22.3301576729,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/16  12:00:00,84.2381794694,14.4896317474,24.5953546648,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/16  13:00:00,85.5956048817,14.4896317474,25.9527800771,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/16  14:00:00,87.811525601,14.4896317474,28.1687007964,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/16  15:00:00,90.4259262736,14.4896317474,30.783101469,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/16  16:00:00,89.8567019643,14.4896317474,30.2138771597,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/16  17:00:00,88.6053622812,14.4896317474,28.9625374765,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/16  18:00:00,73.3780471265,14.4896317474,26.3927227609,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/16  19:00:00,73.8822839802,14.4896317474,21.386292948,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/16  20:00:00,69.1100396323,14.4896317474,18.8757367175,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  06:00:00,27.0844233637,14.4896317474,0.0251079558123,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  07:00:00,31.081372836,14.4896317474,0.0311342735472,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/17  08:00:00,42.3612662396,14.4896317474,0.392963324763,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/17  09:00:00,60.531701952,14.4896317474,0.888877147353,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/17  10:00:00,60.9222617254,14.4896317474,1.27943692082,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/17  11:00:00,62.3422590309,14.4896317474,2.69943422626,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/17  12:00:00,62.642246214,14.4896317474,2.99942140937,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/17  13:00:00,62.3703534521,14.4896317474,2.72752864751,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/17  14:00:00,62.3279142215,14.4896317474,2.68508941693,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/17  15:00:00,61.9729069068,14.4896317474,2.33008210223,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/17  16:00:00,60.7071967037,14.4896317474,1.06437189911,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/17  17:00:00,59.9271635028,14.4896317474,0.284338698234,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/17  18:00:00,47.2168353214,14.4896317474,0.231510955802,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/17  19:00:00,52.5634016404,14.4896317474,0.0674106080898,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/17  20:00:00,50.2447716978,14.4896317474,0.0104687830051,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  06:00:00,26.7492413921,14.4976700663,0.0,0.280278643789,1.91011974705,1.79517293505,20.3210646084,20.3210646084
 03/18  07:00:00,26.2974789248,14.4976700663,0.0,0.256223494381,3.8202394941,3.5903458701,17.1662622309,17.1662622309
 03/18  08:00:00,32.1352158617,14.4976700663,0.0,0.192917529623,11.4607184823,5.9839097835,11.1693165761,11.1693165761
 03/18  09:00:00,47.0795944156,14.4976700663,0.0,0.0862317311247,22.9214369646,9.5742556536,0.814165494371,0.814165494371
 03/18  10:00:00,59.6505315655,14.492311187,0.0,0.00502732128446,34.3821554469,10.7710376103,0.0,0.0
 03/18  11:00:00,59.7490744589,14.4896317474,0.106249654249,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/18  12:00:00,60.0492643029,14.4896317474,0.406439498291,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/18  13:00:00,60.0323081894,14.4896317474,0.389483384755,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/18  14:00:00,60.5942586684,14.4896317474,0.951433863772,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/18  15:00:00,61.1787833415,14.4896317474,1.53595853689,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/18  16:00:00,61.9408381232,14.4896317474,2.2980133186,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/18  17:00:00,61.3933773393,14.4896317474,1.75055253472,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/18  18:00:00,42.2698769222,14.4896317474,0.301574007435,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/18  19:00:00,37.4500470322,14.4896317474,0.00512035230098,0.0,11.4607184823,5.9839097835,0.0,0.0
 03/18  20:00:00,40.2002600132,14.4896317474,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 03/18  21:00:00,30.1662171116,14.4896317474,0.0,0.0,3.8202394941,3.5903458701,0.228133904897,0.228133904897
 03/18  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  07:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  08:00:00,22.5272475138,14.4976700663,0.0,0.618992083372,3.8202394941,3.5903458701,70.414776205,70.414776205
 03/19  09:00:00,22.1740193753,14.4976700663,0.0,0.26576394482,3.8202394941,3.5903458701,36.6020634325,36.6020634325
 03/19  10:00:00,36.9990423933,14.4949906266,0.0,0.0424020500473,15.2809579764,7.1806917402,14.8918213755,14.8918213755
 03/19  11:00:00,36.951281464,14.4896317474,0.0,0.0,15.2809579764,7.1806917402,4.12057462873,4.12057462873
 03/19  12:00:00,46.9936463096,14.4896317474,0.00832194402657,0.0,22.9214369646,9.5742556536,0.308178636938,0.308178636938
 03/19  13:00:00,47.3335422258,14.4896317474,0.348217860183,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/19  14:00:00,47.8097880141,14.4896317474,0.824463648539,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/19  15:00:00,47.8716791888,14.4896317474,0.886354823214,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/19  16:00:00,47.9123507373,14.4896317474,0.927026371649,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/19  17:00:00,37.3633923072,14.4896317474,0.412110843172,0.0,15.2809579764,7.1806917402,0.0,0.0
 03/19  18:00:00,26.9570268351,14.4896317474,0.0397882726826,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/19  19:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  06:00:00,27.6444109219,14.4976700663,0.0,0.577057195148,1.91011974705,2.3935639134,75.3897977652,75.3897977652
 03/20  07:00:00,31.5474769236,14.4976700663,0.0,0.489200042335,7.6404789882,4.7871278268,57.7580724762,57.7580724762
 03/20  08:00:00,42.2613897039,14.4976700663,0.0,0.285048470276,19.1011974705,8.3774736969,29.7103099004,29.7103099004
 03/20  09:00:00,59.6735604991,14.4936509068,0.0,0.0267165351157,34.3821554469,10.7710376103,2.24549184517,2.24549184517
 03/20  10:00:00,59.744163929,14.4896317474,0.101339124378,0.0,34.3821554469,10.7710376103,0.177861142713,0.177861142713
 03/20  11:00:00,60.2394046477,14.4896317474,0.596579843051,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/20  12:00:00,61.1685110221,14.4896317474,1.52568621751,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/20  13:00:00,63.3268729014,14.4896317474,3.68404809679,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/20  14:00:00,64.8919303966,14.4896317474,5.24910559201,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/20  15:00:00,66.766056116,14.4896317474,7.12323131137,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/20  16:00:00,67.2989192478,14.4896317474,7.65609444316,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/20  17:00:00,66.1945817325,14.4896317474,6.5517569279,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/20  18:00:00,51.7346774495,14.4896317474,4.74935308388,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/20  19:00:00,54.1666630315,14.4896317474,1.67067199919,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/20  20:00:00,50.9228261704,14.4896317474,0.688523255555,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  06:00:00,27.0593154079,14.4896317474,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  07:00:00,29.6740004468,14.4909714672,0.0,8.8831234581e-05,7.6404789882,4.7871278268,0.181519870229,0.181519870229
 03/21  08:00:00,41.9683029148,14.4896317474,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/21  09:00:00,60.3636313875,14.4896317474,0.720806582908,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/21  10:00:00,63.4656096072,14.4896317474,3.82278480263,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/21  11:00:00,67.4472712447,14.4896317474,7.80444644005,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/21  12:00:00,69.534619441,14.4896317474,9.89179463642,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/21  13:00:00,69.4798027554,14.4896317474,9.83697795075,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/21  14:00:00,70.8722708623,14.4896317474,11.2294460577,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/21  15:00:00,73.8016750989,14.4896317474,14.1588502943,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/21  16:00:00,74.1462766527,14.4896317474,14.5034518481,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/21  17:00:00,72.3439990302,14.4896317474,12.7011742256,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/21  18:00:00,57.86028701,14.4896317474,10.8749626444,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/21  19:00:00,59.6960427604,14.4896317474,7.20005172809,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/21  20:00:00,54.0291373152,14.4896317474,3.79483440039,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  06:00:00,27.0593154079,14.4896317474,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  07:00:00,29.6725718957,14.4896317474,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/22  08:00:00,42.4927101139,14.4896317474,0.524407199084,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/22  09:00:00,66.7437316034,14.4896317474,7.10090679879,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/22  10:00:00,72.6689117292,14.4896317474,13.0260869246,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/22  11:00:00,78.8187598117,14.4896317474,19.1759350071,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/22  12:00:00,81.0220939544,14.4896317474,21.3792691498,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/22  13:00:00,83.1392529915,14.4896317474,23.4964281869,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/22  14:00:00,84.0594435837,14.4896317474,24.4166187791,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/22  15:00:00,86.3838045679,14.4896317474,26.7409797633,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/22  16:00:00,85.6845784808,14.4896317474,26.0417536762,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/22  17:00:00,83.7554208931,14.4896317474,24.1125960885,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/22  18:00:00,68.5428940383,14.4896317474,21.5575696727,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/22  19:00:00,71.2297268003,14.4896317474,18.733735768,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/22  20:00:00,66.9810815504,14.4896317474,16.7467786356,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  06:00:00,28.3746418003,14.4896317474,1.31532639244,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  07:00:00,32.0128381155,14.4896317474,2.34026621981,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/23  08:00:00,49.1667146546,14.4896317474,7.1984117398,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/23  09:00:00,74.0820990339,14.4896317474,14.4392742293,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/23  10:00:00,76.8403264855,14.4896317474,17.1975016809,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/23  11:00:00,80.9554221616,14.4896317474,21.312597357,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/23  12:00:00,81.9721788037,14.4896317474,22.3293539991,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/23  13:00:00,84.3217042363,14.4896317474,24.6788794317,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/23  14:00:00,85.7412058789,14.4896317474,26.0983810743,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/23  15:00:00,86.4025303808,14.4896317474,26.7597055762,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/23  16:00:00,86.2034702622,14.4896317474,26.5606454576,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/23  17:00:00,83.9712366846,14.4896317474,24.32841188,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/23  18:00:00,67.0108369851,14.4896317474,20.0255126195,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/23  19:00:00,67.5445989121,14.4896317474,15.0486078798,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/23  20:00:00,62.2861469527,14.4896317474,12.0518440379,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  06:00:00,27.0593154079,14.4896317474,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  07:00:00,29.6725718957,14.4896317474,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/24  08:00:00,42.2846515381,14.4896317474,0.316348623252,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/24  09:00:00,62.4647058491,14.4896317474,2.82188104447,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  10:00:00,65.5759575898,14.4896317474,5.93313278523,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  11:00:00,68.0779494515,14.4896317474,8.43512464689,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  12:00:00,68.6356836382,14.4896317474,8.99285883355,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  13:00:00,70.7804890207,14.4896317474,11.1376642161,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  14:00:00,71.4310242327,14.4896317474,11.7881994281,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  15:00:00,73.4255283828,14.4896317474,13.7827035782,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  16:00:00,73.9792993127,14.4896317474,14.3364745081,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  17:00:00,73.8603888624,14.4896317474,14.2175640578,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  18:00:00,59.9978063558,14.4896317474,13.0124819902,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/24  19:00:00,61.6591236166,14.4896317474,10.540799251,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/24  20:00:00,59.7480995025,14.4896317474,9.51379658773,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  06:00:00,26.6890632667,14.4896317474,0.2281388372,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  07:00:00,25.0322828159,14.4896317474,0.376732370967,0.0,3.8202394941,3.5903458701,0.0,0.0
 03/25  08:00:00,33.312174717,14.4896317474,1.37791470377,0.0,11.4607184823,5.9839097835,0.0,0.0
 03/25  09:00:00,58.6456965312,14.4896317474,11.6603721656,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/25  10:00:00,79.7836663492,14.4896317474,20.1408415446,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  11:00:00,86.8813474243,14.4896317474,27.2385226197,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  12:00:00,91.4684531569,14.4896317474,31.8256283523,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  13:00:00,94.0479860508,14.4896317474,34.4051612462,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  14:00:00,95.3315941177,14.4896317474,35.6887693131,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  15:00:00,96.1849988939,14.4896317474,36.5421740893,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  16:00:00,94.1544911327,14.4896317474,34.5116663281,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  17:00:00,92.0114115793,14.4896317474,32.3685867747,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  18:00:00,69.0817254954,14.4896317474,27.1134225806,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/25  19:00:00,53.6934648582,14.4896317474,17.626204845,0.0,11.4607184823,5.9839097835,0.0,0.0
 03/25  20:00:00,51.9320915177,14.4896317474,11.7318315045,0.0,11.4607184823,5.9839097835,0.0,0.0
 03/25  21:00:00,38.9966686389,14.4896317474,8.83045152733,0.0,3.8202394941,3.5903458701,0.0,0.0
 03/25  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  07:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  08:00:00,22.3844423848,14.4896317474,0.484225273187,0.0,3.8202394941,3.5903458701,0.0,0.0
 03/26  09:00:00,25.8190218952,14.4896317474,3.91880478359,0.0,3.8202394941,3.5903458701,0.0,0.0
 03/26  10:00:00,49.3188019601,14.4896317474,12.3675204961,0.0,15.2809579764,7.1806917402,0.0,0.0
 03/26  11:00:00,52.9833054794,14.4896317474,16.0320240154,0.0,15.2809579764,7.1806917402,0.0,0.0
 03/26  12:00:00,69.0191238281,14.4896317474,22.0337994625,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/26  13:00:00,72.5976287579,14.4896317474,25.6123043923,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/26  14:00:00,76.2001640173,14.4896317474,29.2148396517,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/26  15:00:00,74.8130411994,14.4896317474,27.8277168338,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/26  16:00:00,74.0515425569,14.4896317474,27.0662181913,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/26  17:00:00,57.5152230167,14.4896317474,20.5639415527,0.0,15.2809579764,7.1806917402,0.0,0.0
 03/26  18:00:00,39.8584954236,14.4896317474,12.9412568612,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/26  19:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
