Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 03/26  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  06:00:00,30.3510018476,14.4896317474,3.29168643972,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  07:00:00,35.1804381607,14.4896317474,5.50786626492,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/27  08:00:00,50.9436474929,14.4896317474,8.97534457814,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/27  09:00:00,76.7136713821,14.4896317474,17.0708465775,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  10:00:00,81.2299847489,14.4896317474,21.5871599443,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  11:00:00,86.3466061935,14.4896317474,26.7037813889,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  12:00:00,90.3930305774,14.4896317474,30.7502057728,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  13:00:00,92.3035402211,14.4896317474,32.6607154165,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  14:00:00,93.2372600171,14.4896317474,33.5944352125,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  15:00:00,96.7647421376,14.4896317474,37.121917333,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  16:00:00,97.4319468893,14.4896317474,37.7891220847,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  17:00:00,95.1761695838,14.4896317474,35.5333447792,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  18:00:00,80.2519647333,14.4896317474,33.2666403677,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/27  19:00:00,81.372931206,14.4896317474,30.2546068404,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/27  20:00:00,75.5480355269,14.4896317474,25.3137326121,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  06:00:00,34.1920887687,14.4896317474,7.13277336083,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  07:00:00,39.1807743587,14.4896317474,9.50820246301,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/28  08:00:00,54.9660727431,14.4896317474,12.9977698283,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/28  09:00:00,74.073144698,14.4896317474,14.4303198934,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/28  10:00:00,70.9036084502,14.4896317474,11.2607836456,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/28  11:00:00,68.6006843747,14.4896317474,8.95785957012,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/28  12:00:00,69.8745865614,14.4896317474,10.2317617568,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/28  13:00:00,71.511107279,14.4896317474,11.8682824744,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/28  14:00:00,71.6337510919,14.4896317474,11.9909262873,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/28  15:00:00,72.9088012109,14.4896317474,13.2659764063,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/28  16:00:00,73.0664411951,14.4896317474,13.4236163905,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/28  17:00:00,72.5004529243,14.4896317474,12.8576281197,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/28  18:00:00,56.900386481,14.4896317474,9.91506211538,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/28  19:00:00,57.0684308786,14.4896317474,5.95010651299,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/28  20:00:00,53.0011064684,14.4896317474,2.76680355364,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  06:00:00,27.2989553292,14.4976700663,0.0,0.231601602445,1.91011974705,2.3935639134,18.1374489703,18.1374489703
 03/29  07:00:00,29.9658495112,14.4976700663,0.0,0.285239296619,7.6404789882,4.7871278268,16.1078999542,16.1078999542
 03/29  08:00:00,42.1446396506,14.4976700663,0.0,0.16829841695,19.1011974705,8.3774736969,1.89973524404,1.89973524404
 03/29  09:00:00,59.6489403944,14.4896317474,0.0061155897862,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/29  10:00:00,60.0432312893,14.4896317474,0.400406484678,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/29  11:00:00,62.8842018975,14.4896317474,3.24137709287,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/29  12:00:00,66.5120121515,14.4896317474,6.86918734687,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/29  13:00:00,70.0186638727,14.4896317474,10.3758390681,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/29  14:00:00,72.8540942558,14.4896317474,13.2112694512,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/29  15:00:00,75.6276504473,14.4896317474,15.9848256427,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/29  16:00:00,76.9788524011,14.4896317474,17.3360275965,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/29  17:00:00,76.9396467602,14.4896317474,17.2968219556,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/29  18:00:00,63.14211717,14.4896317474,16.1567928043,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/29  19:00:00,62.4455582364,14.4896317474,11.3272338708,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/29  20:00:00,56.2266074636,14.4896317474,5.99230454884,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  06:00:00,27.279441697,14.4976700663,0.0,0.212087970258,1.91011974705,2.3935639134,31.1434728164,31.1434728164
 03/30  07:00:00,28.5439709277,14.4976700663,0.0,0.241027379789,7.6404789882,4.7871278268,27.9567572794,27.9567572794
 03/30  08:00:00,42.0397677431,14.4963303464,0.0,0.0647662292727,19.1011974705,8.3774736969,4.1371777522,4.1371777522
 03/30  09:00:00,59.7565712579,14.4896317474,0.113746453276,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/30  10:00:00,60.5083322964,14.4896317474,0.865507491786,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/30  11:00:00,65.1441441501,14.4896317474,5.50131934551,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/30  12:00:00,69.0053146368,14.4896317474,9.36248983215,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/30  13:00:00,71.9564060088,14.4896317474,12.3135812042,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/30  14:00:00,74.2671352592,14.4896317474,14.6243104546,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/30  15:00:00,78.0081302307,14.4896317474,18.3653054261,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/30  16:00:00,79.8162280106,14.4896317474,20.173403206,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/30  17:00:00,77.5681174408,14.4896317474,17.9252926362,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/30  18:00:00,61.857418878,14.4896317474,14.8720945124,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/30  19:00:00,63.2998721148,14.4896317474,12.1815477492,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/30  20:00:00,60.1127292921,14.4896317474,9.87842637732,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  06:00:00,27.2676470776,14.4896317474,0.208331669704,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  07:00:00,28.4165850391,14.4896317474,0.121679810019,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/31  08:00:00,42.6599344933,14.4896317474,0.691631578462,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/31  09:00:00,69.3054033393,14.4896317474,9.66257853466,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/31  10:00:00,74.6846133232,14.4896317474,15.0417885186,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/31  11:00:00,79.6289614876,14.4896317474,19.986136683,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/31  12:00:00,82.0462790248,14.4896317474,22.4034542202,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/31  13:00:00,85.0240418319,14.4896317474,25.3812170272,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/31  14:00:00,87.7025548241,14.4896317474,28.0597300195,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/31  15:00:00,88.6350229189,14.4896317474,28.9921981143,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/31  16:00:00,88.1482085688,14.4896317474,28.5053837642,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/31  17:00:00,85.8967558937,14.4896317474,26.2539310891,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/31  18:00:00,69.563916807,14.4896317474,22.5785924414,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/31  19:00:00,70.1494886879,14.4896317474,19.0311643223,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/31  20:00:00,67.4702604624,14.4896317474,17.2359575476,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  06:00:00,26.4882610977,14.4936509068,0.0,0.0233175087792,1.91011974705,1.79517293505,10.4888194048,10.4888194048
 04/01  07:00:00,23.376464986,14.4976700663,0.0,0.0905428888713,3.8202394941,3.5903458701,14.0115957357,14.0115957357
 04/01  08:00:00,31.9563261046,14.4936509068,0.0,0.0180469319391,11.4607184823,5.9839097835,2.64486713329,2.64486713329
 04/01  09:00:00,46.9853243656,14.4896317474,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/01  10:00:00,59.8619919122,14.4896317474,0.21916710757,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/01  11:00:00,60.6847027544,14.4896317474,1.04187794977,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/01  12:00:00,62.4840949799,14.4896317474,2.84127017532,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/01  13:00:00,64.331342617,14.4896317474,4.68851781241,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/01  14:00:00,67.1768560574,14.4896317474,7.53403125276,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/01  15:00:00,68.489598886,14.4896317474,8.84677408139,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/01  16:00:00,68.6053672696,14.4896317474,8.96254246495,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/01  17:00:00,66.8645163711,14.4896317474,7.22169156651,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/01  18:00:00,45.5296691073,14.4896317474,3.56136619253,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/01  19:00:00,36.8286291031,14.4896317474,0.761369089873,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/01  20:00:00,40.334201335,14.4896317474,0.13394132176,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/01  21:00:00,30.1662171116,14.4896317474,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  07:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  08:00:00,21.9258943502,14.4963303464,0.0,0.0189786395158,3.8202394941,3.5903458701,0.0,0.0
 04/02  09:00:00,21.9002171116,14.4896317474,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/02  10:00:00,36.9590169679,14.4896317474,0.00773550389967,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/02  11:00:00,37.2924845643,14.4896317474,0.341203100343,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/02  12:00:00,48.9859493528,14.4896317474,2.00062498724,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/02  13:00:00,51.126832512,14.4896317474,4.1415081464,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/02  14:00:00,52.4032176479,14.4896317474,5.41789328231,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/02  15:00:00,53.0001091344,14.4896317474,6.01478476884,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/02  16:00:00,52.9736719432,14.4896317474,5.9883475776,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/02  17:00:00,40.9311139032,14.4896317474,3.97983243919,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/02  18:00:00,28.3795538727,14.4896317474,1.46231531031,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/02  19:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  06:00:00,27.3551934929,14.4976700663,0.0,0.287839766184,1.91011974705,2.3935639134,23.6293644802,23.6293644802
 04/03  07:00:00,28.5561178476,14.4976700663,0.0,0.253174299634,7.6404789882,4.7871278268,17.6423047837,17.6423047837
 04/03  08:00:00,42.0458551143,14.4956604865,0.0,0.0715234603944,19.1011974705,8.3774736969,0.689859653496,0.689859653496
 04/03  09:00:00,59.8369694551,14.4896317474,0.194144650527,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  10:00:00,62.3659583593,14.4896317474,2.72313355473,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  11:00:00,65.953846651,14.4896317474,6.31102184639,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  12:00:00,68.2757047681,14.4896317474,8.63287996352,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  13:00:00,69.3704895928,14.4896317474,9.7276647882,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  14:00:00,69.1415576225,14.4896317474,9.49873281794,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  15:00:00,70.9243490758,14.4896317474,11.2815242712,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  16:00:00,71.0315965466,14.4896317474,11.388771742,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  17:00:00,69.3990661737,14.4896317474,9.75624136905,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  18:00:00,55.4392309974,14.4896317474,8.45390663178,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/03  19:00:00,57.6056118811,14.4896317474,6.48728751545,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/03  20:00:00,53.0595777471,14.4896317474,2.82527483229,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  06:00:00,27.0593154079,14.4896317474,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  07:00:00,28.2949052291,14.4896317474,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/04  08:00:00,42.0729987538,14.4896317474,0.104695839037,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/04  09:00:00,63.1823506218,14.4896317474,3.5395258172,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  10:00:00,65.2717332542,14.4896317474,5.6289084496,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  11:00:00,66.8967168062,14.4896317474,7.25389200163,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  12:00:00,68.6941982922,14.4896317474,9.05137348758,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  13:00:00,72.0268159262,14.4896317474,12.3839911216,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  14:00:00,73.7636050944,14.4896317474,14.1207802898,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  15:00:00,75.6331301539,14.4896317474,15.9903053493,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  16:00:00,76.916992215,14.4896317474,17.2741674104,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  17:00:00,75.3545516428,14.4896317474,15.7117268382,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  18:00:00,61.0269244301,14.4896317474,14.0416000645,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/04  19:00:00,63.4167072146,14.4896317474,12.298382849,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/04  20:00:00,60.3944337493,14.4896317474,10.1601308345,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  06:00:00,27.0593154079,14.4896317474,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  07:00:00,28.2949052291,14.4896317474,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/05  08:00:00,42.0808062054,14.4896317474,0.112503290586,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/05  09:00:00,64.3152886242,14.4896317474,4.67246381959,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  10:00:00,69.2496892437,14.4896317474,9.60686443911,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  11:00:00,72.4583536369,14.4896317474,12.8155288323,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  12:00:00,74.8831660138,14.4896317474,15.2403412092,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  13:00:00,77.0074763917,14.4896317474,17.3646515871,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  14:00:00,78.6907657115,14.4896317474,19.0479409069,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  15:00:00,79.8114400471,14.4896317474,20.1686152425,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  16:00:00,79.751826025,14.4896317474,20.1090012204,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  17:00:00,78.674226087,14.4896317474,19.0314012824,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  18:00:00,64.7516680777,14.4896317474,17.7663437121,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/05  19:00:00,66.0611709639,14.4896317474,14.9428465983,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/05  20:00:00,63.2435717367,14.4896317474,13.0092688219,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  06:00:00,27.0593154079,14.4896317474,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  07:00:00,28.2989384767,14.4896317474,0.00403324759648,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/06  08:00:00,44.9153332311,14.4896317474,2.94703031634,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/06  09:00:00,71.7744010751,14.4896317474,12.1315762705,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  10:00:00,74.9395114371,14.4896317474,15.2966866325,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  11:00:00,78.0039275693,14.4896317474,18.3611027647,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  12:00:00,80.855511374,14.4896317474,21.2126865694,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  13:00:00,83.1304762702,14.4896317474,23.4876514656,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  14:00:00,84.8296731745,14.4896317474,25.1868483699,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  15:00:00,86.5442260453,14.4896317474,26.9014012407,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  16:00:00,86.5079881288,14.4896317474,26.8651633242,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  17:00:00,83.8686597364,14.4896317474,24.2258349318,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  18:00:00,67.8458320041,14.4896317474,20.8605076385,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/06  19:00:00,68.9223593938,14.4896317474,17.8040350282,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/06  20:00:00,66.4445633981,14.4896317474,16.2102604833,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  06:00:00,33.3887062231,14.4896317474,6.32939081526,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  07:00:00,34.9520557177,14.4896317474,6.65715048859,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/07  08:00:00,52.6721038954,14.4896317474,10.7038009806,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/07  09:00:00,76.8824006504,14.4896317474,17.2395758458,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  10:00:00,79.3887149625,14.4896317474,19.7458901579,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  11:00:00,83.3476026141,14.4896317474,23.7047778095,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  12:00:00,85.5410365002,14.4896317474,25.8982116956,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  13:00:00,86.9274731896,14.4896317474,27.284648385,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  14:00:00,88.0330406056,14.4896317474,28.390215801,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  15:00:00,89.2975035414,14.4896317474,29.6546787368,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  16:00:00,88.0865006859,14.4896317474,28.4436758813,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  17:00:00,85.5347181878,14.4896317474,25.8918933831,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  18:00:00,69.8961647799,14.4896317474,22.9108404143,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/07  19:00:00,70.6672261524,14.4896317474,19.5489017868,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/07  20:00:00,68.0053413468,14.4896317474,17.771038432,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  06:00:00,28.479736269,14.4896317474,2.01881183953,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  07:00:00,24.8839644747,14.4896317474,2.98374736312,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/08  08:00:00,38.7497714562,14.4896317474,6.81551144295,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/08  09:00:00,61.3608348584,14.4896317474,14.3755104928,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/08  10:00:00,80.1820298788,14.4896317474,20.5392050742,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  11:00:00,83.901306847,14.4896317474,24.2584820424,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  12:00:00,85.5823608672,14.4896317474,25.9395360626,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  13:00:00,87.7472312325,14.4896317474,28.1044064279,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  14:00:00,89.9924158269,14.4896317474,30.3495910223,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  15:00:00,89.9960178208,14.4896317474,30.3531930162,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  16:00:00,89.7950204059,14.4896317474,30.1521956013,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  17:00:00,88.2951485542,14.4896317474,28.6523237496,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  18:00:00,65.0912487564,14.4896317474,23.1229458416,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/08  19:00:00,55.8729687356,14.4896317474,19.8057087224,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/08  20:00:00,58.4954286016,14.4896317474,18.2951685884,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/08  21:00:00,44.7948434982,14.4896317474,14.6286263866,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  08:00:00,24.1183609279,14.4896317474,2.21814381629,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/09  09:00:00,28.5483885488,14.4896317474,6.64817143721,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/09  10:00:00,48.4909428777,14.4896317474,11.5396614137,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/09  11:00:00,51.8937492381,14.4896317474,14.9424677741,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/09  12:00:00,67.2985978104,14.4896317474,20.3132734448,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/09  13:00:00,70.5451668897,14.4896317474,23.5598425241,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/09  14:00:00,65.1758459259,14.4896317474,18.1905215603,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/09  15:00:00,60.8427549583,14.4896317474,13.8574305927,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/09  16:00:00,65.0670933047,14.4896317474,18.0817689391,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/09  17:00:00,53.4327521974,14.4896317474,16.4814707334,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/09  18:00:00,39.9921027361,14.4896317474,13.0748641737,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/09  19:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  06:00:00,27.0593154079,14.4896317474,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  07:00:00,26.9172385624,14.4896317474,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/10  08:00:00,41.9683029148,14.4896317474,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/10  09:00:00,59.9754587244,14.4896317474,0.33263391981,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  10:00:00,60.6365813939,14.4896317474,0.993756589247,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  11:00:00,62.3431796619,14.4896317474,2.70035485731,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  12:00:00,65.6402141064,14.4896317474,5.99738930182,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  13:00:00,68.9329153696,14.4896317474,9.29009056502,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  14:00:00,70.5790596199,14.4896317474,10.9362348153,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  15:00:00,72.4092208394,14.4896317474,12.7663960348,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  16:00:00,71.3293815509,14.4896317474,11.6865567463,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  17:00:00,68.3097216888,14.4896317474,8.6668968842,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  18:00:00,52.9919888654,14.4896317474,6.00666449984,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/10  19:00:00,54.5049363683,14.4896317474,3.38661200273,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/10  20:00:00,51.4079159751,14.4896317474,1.17361306034,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  06:00:00,27.1521740253,14.4976700663,0.0,0.0848202985712,1.91011974705,2.3935639134,0.757961446739,0.757961446739
 04/11  07:00:00,27.0257899752,14.4976700663,0.0,0.100513093945,7.6404789882,4.7871278268,0.538348016845,0.538348016845
 04/11  08:00:00,42.0221510263,14.4976700663,0.0,0.0458097926313,19.1011974705,8.3774736969,0.00467561711035,0.00467561711035
 04/11  09:00:00,59.6428248046,14.4896317474,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  10:00:00,59.7744692498,14.4896317474,0.131644445223,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  11:00:00,61.3579239197,14.4896317474,1.71509911507,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  12:00:00,65.3349863118,14.4896317474,5.69216150716,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  13:00:00,67.0122420149,14.4896317474,7.36941721026,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  14:00:00,67.7702136808,14.4896317474,8.12738887618,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  15:00:00,70.4307647696,14.4896317474,10.787939965,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  16:00:00,70.0741962418,14.4896317474,10.4313714372,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  17:00:00,68.6156546805,14.4896317474,8.9728298759,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  18:00:00,52.4372443476,14.4896317474,5.45191998203,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/11  19:00:00,52.2672355343,14.4896317474,1.14891116868,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/11  20:00:00,50.4807071681,14.4896317474,0.246404253262,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  06:00:00,27.5917218979,14.4976700663,0.0,0.524368171192,1.91011974705,2.3935639134,44.7097917811,44.7097917811
 04/12  07:00:00,27.3106960793,14.4976700663,0.0,0.385419198093,7.6404789882,4.7871278268,27.9903806689,27.9903806689
 04/12  08:00:00,42.182446012,14.4976700663,0.0,0.20610477833,19.1011974705,8.3774736969,3.18985028414,3.18985028414
 04/12  09:00:00,59.6672689828,14.4936509068,0.0,0.0204250188169,34.3821554469,10.7710376103,0.0,0.0
 04/12  10:00:00,59.6765460211,14.4896317474,0.0337212165104,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  11:00:00,63.6174226152,14.4896317474,3.97459781059,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  12:00:00,67.6508013057,14.4896317474,8.00797650109,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  13:00:00,71.5723799164,14.4896317474,11.9295551118,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  14:00:00,72.3551495138,14.4896317474,12.7123247092,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  15:00:00,74.5779985453,14.4896317474,14.9351737407,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  16:00:00,73.9750888479,14.4896317474,14.3322640433,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  17:00:00,72.3712318143,14.4896317474,12.7284070097,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  18:00:00,57.9016170487,14.4896317474,10.9162926831,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/12  19:00:00,56.7032247739,14.4896317474,6.96256707496,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/12  20:00:00,53.3487593514,14.4896317474,3.11445643658,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  06:00:00,27.3473654529,14.4976700663,0.0,0.280011726204,1.91011974705,2.3935639134,18.9895751251,18.9895751251
 04/13  07:00:00,27.1709647799,14.4976700663,0.0,0.245687898625,7.6404789882,4.7871278268,14.0774456622,14.0774456622
 04/13  08:00:00,42.0555888766,14.4963303464,0.0,0.0805873627189,19.1011974705,8.3774736969,0.44212116148,0.44212116148
 04/13  09:00:00,59.7588291121,14.4896317474,0.116004307537,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  10:00:00,62.9818922145,14.4896317474,3.33906740986,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  11:00:00,68.6089272163,14.4896317474,8.9661024117,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  12:00:00,72.8583874409,14.4896317474,13.2155626363,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  13:00:00,76.0884059341,14.4896317474,16.4455811295,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  14:00:00,77.5554140393,14.4896317474,17.9125892347,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  15:00:00,78.9542683216,14.4896317474,19.311443517,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  16:00:00,77.6642084192,14.4896317474,18.0213836146,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  17:00:00,74.7484589744,14.4896317474,15.1056341698,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  18:00:00,59.1119574679,14.4896317474,12.1266331023,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/13  19:00:00,57.5909456591,14.4896317474,7.85028796013,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/13  20:00:00,52.1395442754,14.4896317474,1.90524136057,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  06:00:00,27.3434424458,14.4976700663,0.0,0.276088719124,1.91011974705,2.3935639134,19.5492126394,19.5492126394
 04/14  07:00:00,27.1304780915,14.4976700663,0.0,0.205201210236,7.6404789882,4.7871278268,8.17309876255,8.17309876255
 04/14  08:00:00,41.9932578538,14.492311187,0.0,0.0222754993915,19.1011974705,8.3774736969,0.0,0.0
 04/14  09:00:00,61.4913636207,14.4896317474,1.84853881609,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  10:00:00,64.9199534232,14.4896317474,5.27712861857,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  11:00:00,68.178569253,14.4896317474,8.53574444843,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  12:00:00,69.819935978,14.4896317474,10.1771111734,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  13:00:00,70.6976432932,14.4896317474,11.0548184886,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  14:00:00,71.2881473262,14.4896317474,11.6453225216,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  15:00:00,72.2355621239,14.4896317474,12.5927373193,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  16:00:00,72.3563891805,14.4896317474,12.7135643759,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  17:00:00,71.0498155285,14.4896317474,11.4069907239,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  18:00:00,56.3588579262,14.4896317474,9.37353356056,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/14  19:00:00,56.0889635935,14.4896317474,6.34830589459,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/14  20:00:00,52.3778745385,14.4896317474,2.14357162369,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  06:00:00,26.4622641493,14.4909714672,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  07:00:00,21.9002171116,14.4896317474,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/15  08:00:00,31.9342600132,14.4896317474,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/15  09:00:00,47.1555903303,14.4896317474,0.170265964679,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/15  10:00:00,60.1870408896,14.4896317474,0.544216084978,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  11:00:00,61.705923625,14.4896317474,2.06309882043,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  12:00:00,64.9422203135,14.4896317474,5.29939550894,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  13:00:00,69.3059113891,14.4896317474,9.66308658452,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  14:00:00,70.9786068203,14.4896317474,11.3357820157,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  15:00:00,71.4019128269,14.4896317474,11.7590880223,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  16:00:00,71.9720285284,14.4896317474,12.3292037238,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  17:00:00,70.6537658877,14.4896317474,11.0109410831,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  18:00:00,48.5667355651,14.4896317474,6.59843265026,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/15  19:00:00,38.8762400398,14.4896317474,4.18664669327,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/15  20:00:00,42.845979036,14.4896317474,2.64571902284,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/15  21:00:00,30.9572515021,14.4896317474,0.791034390499,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  08:00:00,21.907766964,14.4896317474,0.0075498523616,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/16  09:00:00,22.4113370206,14.4896317474,0.511119908974,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/16  10:00:00,38.5688830107,14.4896317474,1.61760154674,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/16  11:00:00,39.7132115222,14.4896317474,2.76193005819,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/16  12:00:00,54.2666004611,14.4896317474,7.2812760955,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/16  13:00:00,55.6773213399,14.4896317474,8.69199697428,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/16  14:00:00,57.1063291217,14.4896317474,10.1210047561,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/16  15:00:00,56.4219195566,14.4896317474,9.436595191,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/16  16:00:00,55.5626261457,14.4896317474,8.57730178015,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/16  17:00:00,43.9736449617,14.4896317474,7.02236349772,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/16  18:00:00,31.7023171946,14.4896317474,4.78507863223,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/16  19:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  06:00:00,25.6816487412,14.4896317474,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  07:00:00,26.9172385624,14.4896317474,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/17  08:00:00,42.1822333155,14.4896317474,0.213930400662,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/17  09:00:00,66.096858329,14.4896317474,6.45403352443,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  10:00:00,69.9875251,14.4896317474,10.3447002954,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  11:00:00,73.0257089398,14.4896317474,13.3828841352,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  12:00:00,74.4363106709,14.4896317474,14.7934858663,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  13:00:00,76.3394226375,14.4896317474,16.6965978329,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  14:00:00,78.4715781973,14.4896317474,18.8287533927,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  15:00:00,80.531452382,14.4896317474,20.8886275774,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  16:00:00,79.9952782919,14.4896317474,20.3524534873,0.0,34.3821554469,10.7710376103,0.0,0.0
