Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 04/17  17:00:00,77.9366137287,14.4896317474,18.2937889241,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  18:00:00,62.8046693355,14.4896317474,15.8193449699,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/17  19:00:00,61.8740131409,14.4896317474,12.1333554419,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/17  20:00:00,59.5726029157,14.4896317474,9.33830000089,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  06:00:00,25.6816487412,14.4896317474,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  07:00:00,26.9517038877,14.4896317474,0.0344653252731,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/18  08:00:00,44.2150676912,14.4896317474,2.24676477637,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/18  09:00:00,68.2654961349,14.4896317474,8.62267133033,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  10:00:00,71.6595844005,14.4896317474,12.0167595959,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  11:00:00,77.0525609225,14.4896317474,17.4097361179,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  12:00:00,78.973172848,14.4896317474,19.3303480434,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  13:00:00,79.2253323292,14.4896317474,19.5825075246,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  14:00:00,79.9921394994,14.4896317474,20.3493146948,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  15:00:00,82.8279968987,14.4896317474,23.1851720941,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  16:00:00,83.0174406537,14.4896317474,23.3746158491,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  17:00:00,80.6941327398,14.4896317474,21.0513079352,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  18:00:00,65.5374206661,14.4896317474,18.5520963005,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/18  19:00:00,65.7623881304,14.4896317474,16.0217304315,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/18  20:00:00,64.785801645,14.4896317474,14.5514987302,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  06:00:00,25.6816487412,14.4896317474,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  07:00:00,27.0027845897,14.4896317474,0.0855460273376,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/19  08:00:00,44.7095508293,14.4896317474,2.74124791448,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/19  09:00:00,69.9642930855,14.4896317474,10.3214682809,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  10:00:00,70.6081801793,14.4896317474,10.9653553747,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  11:00:00,73.4655113381,14.4896317474,13.8226865335,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  12:00:00,75.1873258897,14.4896317474,15.5445010851,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  13:00:00,76.0809359649,14.4896317474,16.4381111603,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  14:00:00,77.4960471355,14.4896317474,17.8532223309,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  15:00:00,81.1944801343,14.4896317474,21.5516553296,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  16:00:00,82.9816828956,14.4896317474,23.338858091,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  17:00:00,82.3963082166,14.4896317474,22.753483412,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  18:00:00,66.8542907715,14.4896317474,19.8689664059,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/19  19:00:00,65.8304831526,14.4896317474,16.0898254537,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/19  20:00:00,63.8099543387,14.4896317474,13.5756514239,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  06:00:00,25.7056108346,14.4896317474,0.0239620934211,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  07:00:00,26.9366175673,14.4896317474,0.0193790048584,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/20  08:00:00,45.3305107209,14.4896317474,3.36220780608,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/20  09:00:00,71.0631616497,14.4896317474,11.4203368451,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  10:00:00,74.0199941521,14.4896317474,14.3771693475,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  11:00:00,78.4079401661,14.4896317474,18.7651153615,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  12:00:00,80.6903729199,14.4896317474,21.0475481153,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  13:00:00,81.0906221141,14.4896317474,21.4477973095,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  14:00:00,83.0637238698,14.4896317474,23.4208990652,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  15:00:00,84.7609015133,14.4896317474,25.1180767087,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  16:00:00,84.3553443153,14.4896317474,24.7125195107,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  17:00:00,83.8379325026,14.4896317474,24.1951076979,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  18:00:00,68.116941299,14.4896317474,21.1316169334,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/20  19:00:00,67.0228574725,14.4896317474,17.2821997736,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/20  20:00:00,65.6740269667,14.4896317474,15.4397240519,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  06:00:00,25.6816487412,14.4896317474,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  07:00:00,26.9172385624,14.4896317474,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/21  08:00:00,44.0365050182,14.4896317474,2.06820210335,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/21  09:00:00,69.3799975276,14.4896317474,9.73717272302,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  10:00:00,72.3081676256,14.4896317474,12.665342821,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  11:00:00,75.1577775876,14.4896317474,15.514952783,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  12:00:00,76.5286849038,14.4896317474,16.8858600992,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  13:00:00,79.114504155,14.4896317474,19.4716793504,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  14:00:00,81.605694042,14.4896317474,21.9628692374,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  15:00:00,82.7733750888,14.4896317474,23.1305502842,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  16:00:00,82.7723010279,14.4896317474,23.1294762233,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  17:00:00,81.512382644,14.4896317474,21.8695578394,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  18:00:00,66.0722730505,14.4896317474,19.0869486849,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/21  19:00:00,65.0617940324,14.4896317474,15.3211363335,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/21  20:00:00,63.6541305415,14.4896317474,13.4198276267,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  06:00:00,25.0832577628,14.4896317474,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  07:00:00,21.9002171116,14.4896317474,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/22  08:00:00,32.4136198367,14.4896317474,0.479359823546,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/22  09:00:00,54.4598971359,14.4896317474,7.47457277027,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/22  10:00:00,73.7619548581,14.4896317474,14.1191300535,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  11:00:00,79.6013933679,14.4896317474,19.9585685633,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  12:00:00,83.091028525,14.4896317474,23.4482037203,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  13:00:00,85.5698750752,14.4896317474,25.9270502706,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  14:00:00,88.5915699671,14.4896317474,28.9487451625,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  15:00:00,91.6349989414,14.4896317474,31.9921741368,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  16:00:00,93.3560429584,14.4896317474,33.7132181538,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  17:00:00,92.7286564739,14.4896317474,33.0858316693,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  18:00:00,68.3498751922,14.4896317474,26.3815722774,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/22  19:00:00,55.6550779048,14.4896317474,20.9654845583,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/22  20:00:00,56.4314089065,14.4896317474,16.2311488933,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/22  21:00:00,42.3515564454,14.4896317474,12.1853393338,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  06:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  08:00:00,21.9002171116,14.4896317474,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/23  09:00:00,22.313123376,14.4896317474,0.412906264363,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/23  10:00:00,43.4796831177,14.4896317474,6.52840165369,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/23  11:00:00,46.5812262657,14.4896317474,9.62994480172,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/23  12:00:00,59.7172590156,14.4896317474,12.73193465,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/23  13:00:00,60.3709240369,14.4896317474,13.3855996713,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/23  14:00:00,60.4110687576,14.4896317474,13.425744392,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/23  15:00:00,60.6352170015,14.4896317474,13.6498926359,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/23  16:00:00,60.9038466994,14.4896317474,13.9185223338,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/23  17:00:00,48.1502382156,14.4896317474,11.1989567516,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/23  18:00:00,34.9108783255,14.4896317474,7.99363976312,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/23  19:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  06:00:00,25.8481549545,14.4976700663,0.0,0.15846789442,1.91011974705,2.3935639134,8.72675671697,8.72675671697
 04/24  07:00:00,27.0086321863,14.4976700663,0.0,0.0833553050808,7.6404789882,4.7871278268,1.14146236716,1.14146236716
 04/24  08:00:00,41.9683029148,14.4896317474,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/24  09:00:00,64.901018558,14.4896317474,5.25819375343,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  10:00:00,71.3329193185,14.4896317474,11.6900945139,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  11:00:00,76.4253552435,14.4896317474,16.7825304389,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  12:00:00,77.9791125662,14.4896317474,18.3362877616,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  13:00:00,79.0778923423,14.4896317474,19.4350675377,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  14:00:00,80.9139395659,14.4896317474,21.2711147613,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  15:00:00,83.3276160489,14.4896317474,23.6847912443,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  16:00:00,84.3645396261,14.4896317474,24.7217148215,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  17:00:00,84.872670236,14.4896317474,25.2298454314,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  18:00:00,69.4702419239,14.4896317474,22.4849175583,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/24  19:00:00,69.6924552642,14.4896317474,19.9517975653,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/24  20:00:00,68.8780999545,14.4896317474,18.6437970397,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  06:00:00,27.8334126042,14.4896317474,2.15176386306,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  07:00:00,32.4477265471,14.4896317474,5.53048798474,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/25  08:00:00,50.5244884208,14.4896317474,8.55618550601,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/25  09:00:00,74.1545232357,14.4896317474,14.5116984311,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  10:00:00,77.6425768275,14.4896317474,17.9997520229,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  11:00:00,83.508008572,14.4896317474,23.8651837674,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  12:00:00,88.1284750207,14.4896317474,28.4856502161,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  13:00:00,88.8157797973,14.4896317474,29.1729549927,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  14:00:00,91.6415749532,14.4896317474,31.9987501486,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  15:00:00,94.914961945,14.4896317474,35.2721371404,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  16:00:00,94.4243303262,14.4896317474,34.7815055216,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  17:00:00,94.5883843168,14.4896317474,34.9455595122,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  18:00:00,79.8225961109,14.4896317474,32.8372717453,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/25  19:00:00,77.3000510815,14.4896317474,27.5593933826,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/25  20:00:00,74.099682109,14.4896317474,23.8653791942,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  06:00:00,25.6816487412,14.4896317474,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  07:00:00,26.9172385624,14.4896317474,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/26  08:00:00,42.2223555323,14.4896317474,0.254052617541,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/26  09:00:00,61.9198696547,14.4896317474,2.27704485007,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  10:00:00,66.0064872933,14.4896317474,6.36366248869,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  11:00:00,69.2824282375,14.4896317474,9.63960343285,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  12:00:00,70.6242954426,14.4896317474,10.981470638,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  13:00:00,71.7347798946,14.4896317474,12.09195509,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  14:00:00,72.2818871164,14.4896317474,12.6390623118,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  15:00:00,74.1968190246,14.4896317474,14.55399422,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  16:00:00,74.7413221468,14.4896317474,15.0984973422,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  17:00:00,73.9998494866,14.4896317474,14.357024682,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  18:00:00,59.3523108564,14.4896317474,12.3669864908,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/26  19:00:00,58.9979493273,14.4896317474,9.25729162833,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/26  20:00:00,55.7077556974,14.4896317474,5.47345278257,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  06:00:00,25.6918064721,14.4936509068,0.0,0.00613857149917,1.91011974705,2.3935639134,0.0,0.0
 04/27  07:00:00,26.9185782822,14.4909714672,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/27  08:00:00,41.9683029148,14.4896317474,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/27  09:00:00,61.7955279373,14.4896317474,2.15270313268,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  10:00:00,66.8663256135,14.4896317474,7.22350080888,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  11:00:00,72.2953709188,14.4896317474,12.6525461142,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  12:00:00,76.6943570918,14.4896317474,17.0515322872,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  13:00:00,80.1435121983,14.4896317474,20.5006873937,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  14:00:00,79.1239963344,14.4896317474,19.4811715298,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  15:00:00,79.6128071722,14.4896317474,19.9699823676,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  16:00:00,80.8384133692,14.4896317474,21.1955885646,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  17:00:00,77.8107601574,14.4896317474,18.1679353528,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  18:00:00,62.5973385723,14.4896317474,15.6120142067,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/27  19:00:00,62.5697569287,14.4896317474,12.8290992298,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/27  20:00:00,61.3500500468,14.4896317474,11.115747132,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  06:00:00,24.3039820745,14.4896317474,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  07:00:00,27.0570563539,14.4896317474,0.139817791512,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/28  08:00:00,46.3333206594,14.4896317474,4.36501774457,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/28  09:00:00,70.8596030831,14.4896317474,11.2167782785,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  10:00:00,73.896550791,14.4896317474,14.2537259864,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  11:00:00,76.4317789434,14.4896317474,16.7889541388,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  12:00:00,77.3779819869,14.4896317474,17.7351571823,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  13:00:00,78.3797663803,14.4896317474,18.7369415757,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  14:00:00,79.2308859441,14.4896317474,19.5880611395,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  15:00:00,80.7546168931,14.4896317474,21.1117920885,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  16:00:00,81.2391353255,14.4896317474,21.5963105209,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  17:00:00,80.005451341,14.4896317474,20.3626265363,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  18:00:00,66.0701370508,14.4896317474,19.0848126852,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/28  19:00:00,65.6560939839,14.4896317474,15.915436285,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/28  20:00:00,64.1740451612,14.4896317474,13.9397422464,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  06:00:00,23.7491822381,14.4896317474,0.0435911419444,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  07:00:00,22.5428178186,14.4896317474,0.642600706948,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/29  08:00:00,37.3876279583,14.4896317474,5.45336794506,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/29  09:00:00,58.2169536415,14.4896317474,11.2316292759,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/29  10:00:00,76.1759289974,14.4896317474,16.5331041928,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  11:00:00,82.4196540988,14.4896317474,22.7768292942,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  12:00:00,86.4951149282,14.4896317474,26.8522901236,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  13:00:00,88.2325918691,14.4896317474,28.5897670645,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  14:00:00,87.1390285411,14.4896317474,27.4962037365,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  15:00:00,87.9876344505,14.4896317474,28.3448096459,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  16:00:00,89.5698778514,14.4896317474,29.9270530468,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  17:00:00,86.4761099287,14.4896317474,26.8332851241,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  18:00:00,63.8242628493,14.4896317474,21.8559599345,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/29  19:00:00,54.2963645223,14.4896317474,19.6067711758,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/29  20:00:00,57.9850366593,14.4896317474,17.7847766461,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/29  21:00:00,44.8663679871,14.4896317474,14.7001508755,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  06:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  08:00:00,24.4345659143,14.4896317474,2.53434880268,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/30  09:00:00,29.1469800731,14.4896317474,7.2467629615,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/30  10:00:00,50.4840844122,14.4896317474,13.5328029482,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/30  11:00:00,52.5806370905,14.4896317474,15.6293556265,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/30  12:00:00,68.1259542013,14.4896317474,21.1406298357,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/30  13:00:00,70.8510040664,14.4896317474,23.8656797008,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/30  14:00:00,71.2530607943,14.4896317474,24.2677364287,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/30  15:00:00,70.1312759936,14.4896317474,23.1459516279,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/30  16:00:00,70.16688263,14.4896317474,23.1815582644,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/30  17:00:00,60.2365281757,14.4896317474,23.2852467117,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/30  18:00:00,47.9996862406,14.4896317474,21.0824476782,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/30  19:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  06:00:00,25.6205401081,14.4896317474,1.31655803354,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  07:00:00,30.0015222236,14.4896317474,3.08428366117,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/01  08:00:00,51.168365818,14.4896317474,9.20006290318,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/01  09:00:00,76.2896351009,14.4896317474,16.6468102963,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  10:00:00,78.828280911,14.4896317474,19.1854561064,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  11:00:00,81.652758548,14.4896317474,22.0099337434,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  12:00:00,83.298151634,14.4896317474,23.6553268294,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  13:00:00,84.3683179984,14.4896317474,24.7254931938,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  14:00:00,84.6529309295,14.4896317474,25.0101061249,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  15:00:00,86.7302485171,14.4896317474,27.0874237125,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  16:00:00,87.4078296585,14.4896317474,27.7650048539,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  17:00:00,85.7688800458,14.4896317474,26.1260552412,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  18:00:00,70.5782043308,14.4896317474,23.5928799652,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/01  19:00:00,69.558580257,14.4896317474,21.1955892247,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/01  20:00:00,69.6686271399,14.4896317474,19.4343242251,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  06:00:00,25.690445505,14.4896317474,1.38646343045,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  07:00:00,30.4123910347,14.4896317474,3.49515247225,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/02  08:00:00,50.2764871518,14.4896317474,8.30818423699,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/02  09:00:00,72.4076346726,14.4896317474,12.764809868,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  10:00:00,75.0766394462,14.4896317474,15.4338146416,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  11:00:00,78.6537623685,14.4896317474,19.0109375639,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  12:00:00,81.5110150985,14.4896317474,21.8681902939,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  13:00:00,83.5892785124,14.4896317474,23.9464537078,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  14:00:00,84.8784403768,14.4896317474,25.2356155722,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  15:00:00,86.7310858695,14.4896317474,27.0882610649,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  16:00:00,87.2919210012,14.4896317474,27.6490961966,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  17:00:00,86.3068485818,14.4896317474,26.6640237772,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  18:00:00,71.8293823952,14.4896317474,24.8440580296,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/02  19:00:00,70.5253342641,14.4896317474,22.1623432318,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/02  20:00:00,70.0314136092,14.4896317474,19.7971106944,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  06:00:00,27.9901927506,14.4896317474,3.68621067606,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  07:00:00,32.4316411023,14.4896317474,5.5144025399,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/03  08:00:00,52.2151325171,14.4896317474,10.2468296023,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/03  09:00:00,74.8341876236,14.4896317474,15.191362819,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  10:00:00,77.4952246861,14.4896317474,17.8523998815,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  11:00:00,81.6393471765,14.4896317474,21.9965223719,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  12:00:00,83.4035188956,14.4896317474,23.760694091,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  13:00:00,85.8483154975,14.4896317474,26.2054906929,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  14:00:00,87.0680690355,14.4896317474,27.4252442309,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  15:00:00,87.8110309628,14.4896317474,28.1682061582,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  16:00:00,87.1179723824,14.4896317474,27.4751475778,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  17:00:00,85.3810782225,14.4896317474,25.7382534179,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  18:00:00,71.1831036962,14.4896317474,24.1977793306,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/03  19:00:00,70.1904813476,14.4896317474,21.8274903154,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/03  20:00:00,70.0043919108,14.4896317474,19.770088996,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  06:00:00,25.015695001,14.4896317474,0.711712926459,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  07:00:00,27.8149238318,14.4896317474,0.89768526936,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/04  08:00:00,48.6681961859,14.4896317474,6.69989327112,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/04  09:00:00,72.8802049863,14.4896317474,13.2373801816,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  10:00:00,74.9290079416,14.4896317474,15.286183137,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  11:00:00,78.2112107137,14.4896317474,18.5683859091,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  12:00:00,80.4304472308,14.4896317474,20.7876224262,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  13:00:00,82.3996663228,14.4896317474,22.7568415182,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  14:00:00,84.7517494275,14.4896317474,25.1089246229,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  15:00:00,86.3450225512,14.4896317474,26.7021977466,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  16:00:00,85.7108963497,14.4896317474,26.0680715451,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  17:00:00,85.2314019842,14.4896317474,25.5885771796,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  18:00:00,70.8017789787,14.4896317474,23.8164546131,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/04  19:00:00,69.305785124,14.4896317474,20.9427940917,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/04  20:00:00,69.5173944923,14.4896317474,19.2830915775,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  06:00:00,24.466351106,14.4896317474,0.162369031443,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  07:00:00,28.3260830085,14.4896317474,1.40884444611,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/05  08:00:00,49.5150686507,14.4896317474,7.54676573586,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/05  09:00:00,72.9258719241,14.4896317474,13.2830471195,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  10:00:00,75.6215985203,14.4896317474,15.9787737157,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  11:00:00,79.5181053738,14.4896317474,19.8752805692,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  12:00:00,81.5163946378,14.4896317474,21.8735698332,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  13:00:00,82.9176206096,14.4896317474,23.274795805,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  14:00:00,83.5199215664,14.4896317474,23.8770967618,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  15:00:00,83.8555880352,14.4896317474,24.2127632306,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  16:00:00,83.4909402667,14.4896317474,23.8481154621,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  17:00:00,82.6978460153,14.4896317474,23.0550212107,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  18:00:00,68.8952224352,14.4896317474,21.9098980696,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/05  19:00:00,68.1968646866,14.4896317474,19.8338736544,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/05  20:00:00,68.3433051763,14.4896317474,18.1090022615,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/06  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  06:00:00,24.0761217286,14.4896317474,0.370530632431,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  07:00:00,23.3133138433,14.4896317474,1.41309673166,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/06  08:00:00,39.3855710393,14.4896317474,7.45131102606,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/06  09:00:00,60.5555228109,14.4896317474,13.5701984453,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/06  10:00:00,76.6724894754,14.4896317474,17.0296646708,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  11:00:00,79.4485440252,14.4896317474,19.8057192206,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  12:00:00,82.5963211484,14.4896317474,22.9534963438,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  13:00:00,85.9910518581,14.4896317474,26.3482270534,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  14:00:00,87.3984357818,14.4896317474,27.7556109772,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  15:00:00,88.2057115123,14.4896317474,28.5628867077,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  16:00:00,88.4033011436,14.4896317474,28.760476339,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  17:00:00,86.7378445078,14.4896317474,27.0950197032,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  18:00:00,63.9858706049,14.4896317474,22.0175676901,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/06  19:00:00,51.9605852268,14.4896317474,18.6486585469,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/06  20:00:00,57.5706284304,14.4896317474,17.3703684172,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/06  21:00:00,45.0058081145,14.4896317474,14.8395910029,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/06  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  06:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  08:00:00,29.4680201682,14.4896317474,7.56780305662,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/07  09:00:00,31.9906336511,14.4896317474,10.0904165395,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/07  10:00:00,49.5726023056,14.4896317474,12.6213208416,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/07  11:00:00,51.3461778692,14.4896317474,14.3948964052,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/07  12:00:00,66.2289519496,14.4896317474,19.243627584,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  13:00:00,68.6270775249,14.4896317474,21.6417531593,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  14:00:00,69.5076238228,14.4896317474,22.5222994572,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  15:00:00,70.2375205427,14.4896317474,23.2521961771,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  16:00:00,70.9617700896,14.4896317474,23.976445724,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  17:00:00,58.7956504301,14.4896317474,21.8443689661,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/07  18:00:00,45.235772652,14.4896317474,18.3185340896,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/07  19:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  06:00:00,31.352497686,14.4896317474,7.04851561143,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  07:00:00,34.2877479236,14.4896317474,7.37050936116,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/08  08:00:00,51.7036013395,14.4896317474,9.73529842472,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/08  09:00:00,73.9014558952,14.4896317474,14.2586310906,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  10:00:00,76.6270281975,14.4896317474,16.9842033929,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  11:00:00,80.7076678277,14.4896317474,21.0648430231,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  12:00:00,82.6490041787,14.4896317474,23.0061793741,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  13:00:00,84.9699718273,14.4896317474,25.3271470227,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  14:00:00,86.9710348839,14.4896317474,27.3282100793,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  15:00:00,88.8397207974,14.4896317474,29.1968959928,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  16:00:00,89.094000943,14.4896317474,29.4511761384,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  17:00:00,85.9066434087,14.4896317474,26.2638186041,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  18:00:00,70.5659069392,14.4896317474,23.5805825736,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/08  19:00:00,70.2227033692,14.4896317474,21.859712337,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/08  20:00:00,69.5380013208,14.4896317474,19.303698406,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  06:00:00,26.0716424549,14.4896317474,1.76766038038,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  07:00:00,32.1664126289,14.4896317474,5.24917406651,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/09  08:00:00,52.027431307,14.4896317474,10.0591283922,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/09  09:00:00,75.1906222744,14.4896317474,15.5477974698,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  10:00:00,77.8908786496,14.4896317474,18.248053845,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  11:00:00,82.1901257233,14.4896317474,22.5473009187,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  12:00:00,83.7864721042,14.4896317474,24.1436472996,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  13:00:00,85.3453861675,14.4896317474,25.7025613629,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  14:00:00,86.1173802186,14.4896317474,26.474555414,0.0,34.3821554469,10.7710376103,0.0,0.0
