Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 05/09  15:00:00,86.5463021255,14.4896317474,26.9034773209,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  16:00:00,85.7971363745,14.4896317474,26.1543115699,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  17:00:00,85.3775268529,14.4896317474,25.7347020483,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  18:00:00,72.0153723544,14.4896317474,25.0300479888,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/09  19:00:00,71.0468391867,14.4896317474,22.6838481545,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/09  20:00:00,70.7158213368,14.4896317474,20.4815184219,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/09  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/09  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  06:00:00,30.2222744553,14.4896317474,5.91829238075,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  07:00:00,33.6765445495,14.4896317474,6.7593059871,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/10  08:00:00,52.4707043062,14.4896317474,10.5024013914,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/10  09:00:00,75.7924345573,14.4896317474,16.1496097527,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  10:00:00,76.7306156124,14.4896317474,17.0877908077,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  11:00:00,79.7703098892,14.4896317474,20.1274850846,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  12:00:00,81.6840593452,14.4896317474,22.0412345405,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  13:00:00,84.1339292609,14.4896317474,24.4911044563,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  14:00:00,86.6764571479,14.4896317474,27.0336323433,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  15:00:00,88.1092865119,14.4896317474,28.4664617072,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  16:00:00,87.8550377983,14.4896317474,28.2122129937,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  17:00:00,87.0280870838,14.4896317474,27.3852622792,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  18:00:00,74.2984516447,14.4896317474,27.3131272791,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/10  19:00:00,73.398912701,14.4896317474,25.0359216688,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/10  20:00:00,72.3997946824,14.4896317474,22.1654917676,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  06:00:00,24.5813968094,14.4896317474,1.65508140159,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  07:00:00,31.3449390441,14.4896317474,4.42770048171,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/11  08:00:00,55.928670289,14.4896317474,13.9603673742,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/11  09:00:00,84.3411594313,14.4896317474,24.6983346267,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  10:00:00,84.8287409584,14.4896317474,25.1859161538,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  11:00:00,84.9077417677,14.4896317474,25.2649169631,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  12:00:00,88.0914109156,14.4896317474,28.448586111,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  13:00:00,93.1465176506,14.4896317474,33.503692846,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  14:00:00,94.7469135777,14.4896317474,35.1040887731,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  15:00:00,93.8624655871,14.4896317474,34.2196407825,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  16:00:00,92.9483324869,14.4896317474,33.3055076823,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  17:00:00,91.4129941469,14.4896317474,31.7701693423,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  18:00:00,75.8610843193,14.4896317474,28.8757599537,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/11  19:00:00,73.5927349365,14.4896317474,25.2297439043,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/11  20:00:00,72.5802388632,14.4896317474,22.3459359484,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  06:00:00,23.5065892661,14.4896317474,0.5802738582,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  07:00:00,30.922103197,14.4896317474,4.0048646346,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/12  08:00:00,53.2174610857,14.4896317474,11.2491581709,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/12  09:00:00,77.971061194,14.4896317474,18.3282363894,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  10:00:00,78.9769678119,14.4896317474,19.3341430073,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  11:00:00,81.934943526,14.4896317474,22.2921187214,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  12:00:00,85.0549012587,14.4896317474,25.412076454,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  13:00:00,88.2022766281,14.4896317474,28.5594518235,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  14:00:00,89.5489406861,14.4896317474,29.9061158815,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  15:00:00,91.3999594575,14.4896317474,31.7571346529,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  16:00:00,92.1785391938,14.4896317474,32.5357143892,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  17:00:00,89.9512609885,14.4896317474,30.3084361839,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  18:00:00,74.0045803981,14.4896317474,27.0192560325,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/12  19:00:00,71.6067265844,14.4896317474,23.2437355522,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/12  20:00:00,71.2969414782,14.4896317474,21.0626385634,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/13  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  06:00:00,22.3279244295,14.4896317474,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  07:00:00,21.907271199,14.4896317474,0.00705408742369,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/13  08:00:00,35.1244068156,14.4896317474,3.19014680239,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/13  09:00:00,57.5521603057,14.4896317474,10.5668359401,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/13  10:00:00,75.3726428668,14.4896317474,15.7298180622,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  11:00:00,81.4191085955,14.4896317474,21.7762837909,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  12:00:00,83.9484121643,14.4896317474,24.3055873597,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  13:00:00,84.0913257857,14.4896317474,24.4485009811,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  14:00:00,85.8432858388,14.4896317474,26.2004610342,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  15:00:00,87.8247543045,14.4896317474,28.1819294999,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  16:00:00,84.8093984479,14.4896317474,25.1665736433,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  17:00:00,79.5078103366,14.4896317474,19.864985532,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  18:00:00,54.7893305558,14.4896317474,12.821027641,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/13  19:00:00,42.1576809132,14.4896317474,8.84575423335,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/13  20:00:00,47.513189112,14.4896317474,7.31292909878,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/13  21:00:00,35.071582632,14.4896317474,4.90536552042,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/13  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  08:00:00,23.4880538039,14.4896317474,1.58783669226,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/14  09:00:00,28.6916054658,14.4896317474,6.79138835422,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/14  10:00:00,47.169113057,14.4896317474,10.217831593,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/14  11:00:00,49.0918388055,14.4896317474,12.1405573415,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/14  12:00:00,64.6273687623,14.4896317474,17.6420443967,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  13:00:00,69.3568883552,14.4896317474,22.3715639896,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  14:00:00,73.1664949195,14.4896317474,26.1811705539,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  15:00:00,75.0548781995,14.4896317474,28.0695538339,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  16:00:00,75.8623458535,14.4896317474,28.8770214879,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  17:00:00,59.001014296,14.4896317474,22.049732832,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/14  18:00:00,43.8723225206,14.4896317474,16.9550839582,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/14  19:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  06:00:00,23.5590005207,14.4896317474,0.632685112888,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  07:00:00,29.8787459666,14.4896317474,2.96150740423,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/15  08:00:00,51.5729112792,14.4896317474,9.60460836443,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/15  09:00:00,76.1848059628,14.4896317474,16.5419811582,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  10:00:00,79.1504685707,14.4896317474,19.5076437661,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  11:00:00,85.1700875538,14.4896317474,25.5272627492,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  12:00:00,89.6471840255,14.4896317474,30.0043592209,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  13:00:00,92.969519177,14.4896317474,33.3266943724,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  14:00:00,94.9358503725,14.4896317474,35.2930255679,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  15:00:00,96.4246785459,14.4896317474,36.7818537413,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  16:00:00,94.663588771,14.4896317474,35.0207639664,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  17:00:00,88.7467251213,14.4896317474,29.1039003167,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  18:00:00,75.3098771255,14.4896317474,28.3245527599,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/15  19:00:00,75.2137709914,14.4896317474,26.8507799591,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/15  20:00:00,73.7312461793,14.4896317474,23.4969432645,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  06:00:00,31.0551498936,14.4896317474,8.12883448573,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  07:00:00,35.4497341997,14.4896317474,8.53249563733,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/16  08:00:00,56.2268972132,14.4896317474,14.2585942984,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/16  09:00:00,80.3888890942,14.4896317474,20.7460642896,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  10:00:00,82.9404029478,14.4896317474,23.2975781432,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  11:00:00,86.7240140253,14.4896317474,27.0811892206,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  12:00:00,90.0983568173,14.4896317474,30.4555320127,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  13:00:00,93.1894594292,14.4896317474,33.5466346246,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  14:00:00,95.074352892,14.4896317474,35.4315280874,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  15:00:00,95.5429325955,14.4896317474,35.9001077909,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  16:00:00,94.0274904182,14.4896317474,34.3846656136,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  17:00:00,90.0014739951,14.4896317474,30.3586491905,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  18:00:00,73.8669566583,14.4896317474,26.8816322927,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/16  19:00:00,71.916463595,14.4896317474,23.5534725628,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/16  20:00:00,70.5298588651,14.4896317474,20.2955559503,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  06:00:00,24.9913705783,14.4896317474,2.06505517043,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  07:00:00,34.9559822615,14.4896317474,8.03874369905,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/17  08:00:00,55.7958145237,14.4896317474,13.8275116089,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/17  09:00:00,78.1578952911,14.4896317474,18.5150704865,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  10:00:00,80.3801473054,14.4896317474,20.7373225008,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  11:00:00,84.7892085741,14.4896317474,25.1463837695,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  12:00:00,86.9719418301,14.4896317474,27.3291170254,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  13:00:00,88.385032687,14.4896317474,28.7422078824,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  14:00:00,89.632057553,14.4896317474,29.9892327484,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  15:00:00,92.6138752284,14.4896317474,32.9710504238,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  16:00:00,91.71734904,14.4896317474,32.0745242354,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  17:00:00,88.7417909742,14.4896317474,29.0989661696,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  18:00:00,73.4352433458,14.4896317474,26.4499189802,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/17  19:00:00,72.2088448344,14.4896317474,23.8458538021,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/17  20:00:00,72.6711190489,14.4896317474,22.4368161341,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  06:00:00,30.5139170952,14.4896317474,7.58760168739,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  07:00:00,37.207267688,14.4896317474,10.2900291256,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/18  08:00:00,57.0421169392,14.4896317474,15.0738140244,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/18  09:00:00,79.0387149533,14.4896317474,19.3958901487,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  10:00:00,80.4240525224,14.4896317474,20.7812277178,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  11:00:00,85.2656268789,14.4896317474,25.6228020743,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  12:00:00,89.674690336,14.4896317474,30.0318655314,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  13:00:00,89.7480745897,14.4896317474,30.1052497851,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  14:00:00,89.5499558178,14.4896317474,29.9071310132,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  15:00:00,91.382925894,14.4896317474,31.7401010894,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  16:00:00,90.8503278438,14.4896317474,31.2075030392,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  17:00:00,88.729863348,14.4896317474,29.0870385434,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  18:00:00,73.7328354278,14.4896317474,26.7475110622,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/18  19:00:00,72.2884155726,14.4896317474,23.9254245404,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/18  20:00:00,72.1025400644,14.4896317474,21.8682371496,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  06:00:00,31.4047404813,14.4896317474,8.47842507347,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  07:00:00,35.9279345291,14.4896317474,9.01069596667,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/19  08:00:00,54.1567931126,14.4896317474,12.1884901978,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/19  09:00:00,76.4430284769,14.4896317474,16.8002036723,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  10:00:00,78.2858712993,14.4896317474,18.6430464947,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  11:00:00,81.1641155241,14.4896317474,21.5212907195,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  12:00:00,82.2812998044,14.4896317474,22.6384749998,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  13:00:00,84.2881789299,14.4896317474,24.6453541253,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  14:00:00,85.1468690291,14.4896317474,25.5040442245,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  15:00:00,86.9762946991,14.4896317474,27.3334698945,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  16:00:00,87.7058647166,14.4896317474,28.063039912,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  17:00:00,85.7992625247,14.4896317474,26.15643772,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  18:00:00,72.2771599882,14.4896317474,25.2918356226,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/19  19:00:00,68.9665822498,14.4896317474,21.9812578842,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/19  20:00:00,69.4400428204,14.4896317474,19.2057399056,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/20  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  06:00:00,32.7896153063,14.4896317474,10.4616908768,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  07:00:00,32.3120776383,14.4896317474,10.4118605267,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/20  08:00:00,45.8134560396,14.4896317474,13.8791960264,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/20  09:00:00,64.4783093028,14.4896317474,17.4929849372,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/20  10:00:00,79.9807470976,14.4896317474,20.337922293,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  11:00:00,83.8305897991,14.4896317474,24.1877649945,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  12:00:00,85.378629832,14.4896317474,25.7358050274,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  13:00:00,85.082753542,14.4896317474,25.4399287374,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  14:00:00,85.0486325457,14.4896317474,25.4058077411,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  15:00:00,83.6891519244,14.4896317474,24.0463271198,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  16:00:00,84.5337676229,14.4896317474,24.8909428183,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  17:00:00,83.4351650055,14.4896317474,23.7923402009,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  18:00:00,60.9830791486,14.4896317474,19.0147762338,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/20  19:00:00,48.2925032009,14.4896317474,16.3582431877,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/20  20:00:00,54.3982569103,14.4896317474,14.1979968971,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/20  21:00:00,41.9409273458,14.4896317474,11.7747102342,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/20  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  08:00:00,29.5943286622,14.4896317474,7.69411155059,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/21  09:00:00,30.5261979573,14.4896317474,8.62598084565,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/21  10:00:00,48.8540691808,14.4896317474,11.9027877168,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/21  11:00:00,50.1239965917,14.4896317474,13.1727151277,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/21  12:00:00,63.8019345238,14.4896317474,16.8166101582,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  13:00:00,67.5306404189,14.4896317474,20.5453160533,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  14:00:00,69.5071209316,14.4896317474,22.521796566,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  15:00:00,69.6245356556,14.4896317474,22.63921129,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  16:00:00,69.7713364259,14.4896317474,22.7860120603,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  17:00:00,57.5474089626,14.4896317474,20.5961274986,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/21  18:00:00,45.7574462959,14.4896317474,18.8402077335,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/21  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  06:00:00,25.5735100359,14.4896317474,2.64719462809,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  07:00:00,33.3721993289,14.4896317474,6.45496076652,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/22  08:00:00,56.8294885158,14.4896317474,14.861185601,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/22  09:00:00,82.2137871461,14.4896317474,22.5709623415,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  10:00:00,84.7098456009,14.4896317474,25.0670207963,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  11:00:00,90.9017384275,14.4896317474,31.2589136229,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  12:00:00,91.7982647338,14.4896317474,32.1554399292,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  13:00:00,92.0162396764,14.4896317474,32.3734148718,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  14:00:00,94.1051233218,14.4896317474,34.4622985172,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  15:00:00,91.9038334121,14.4896317474,32.2610086075,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  16:00:00,91.3434643675,14.4896317474,31.7006395629,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  17:00:00,88.1910389093,14.4896317474,28.5482141047,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  18:00:00,74.2928381635,14.4896317474,27.3075137979,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/22  19:00:00,73.284314203,14.4896317474,26.2989898374,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/22  20:00:00,73.3930236062,14.4896317474,23.1587206914,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  06:00:00,31.1012419175,14.4896317474,8.1749265096,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  07:00:00,36.4795298952,14.4896317474,9.5622913328,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/23  08:00:00,55.1408752597,14.4896317474,13.1725723449,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/23  09:00:00,77.9793816265,14.4896317474,18.3365568219,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  10:00:00,77.7581194867,14.4896317474,18.1152946821,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  11:00:00,83.2514305796,14.4896317474,23.6086057749,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  12:00:00,82.1677344939,14.4896317474,22.5249096893,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  13:00:00,81.5052062513,14.4896317474,21.8623814467,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  14:00:00,85.7601889823,14.4896317474,26.1173641777,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  15:00:00,91.6197811,14.4896317474,31.9769562954,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  16:00:00,92.7444464841,14.4896317474,33.1016216795,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  17:00:00,92.1391893751,14.4896317474,32.4963645705,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  18:00:00,79.5573890755,14.4896317474,32.5720647099,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/23  19:00:00,76.9739556141,14.4896317474,29.9886312485,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/23  20:00:00,77.5147872433,14.4896317474,27.2804843285,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  06:00:00,32.9703547184,14.4896317474,10.0440393105,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  07:00:00,39.9925720105,14.4896317474,13.0753334481,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/24  08:00:00,61.2587402675,14.4896317474,19.2904373527,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/24  09:00:00,86.1494762455,14.4896317474,26.5066514409,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  10:00:00,87.5341493171,14.4896317474,27.8913245125,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  11:00:00,88.7658971405,14.4896317474,29.1230723359,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  12:00:00,87.8822964306,14.4896317474,28.239471626,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  13:00:00,91.699457187,14.4896317474,32.0566323824,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  14:00:00,94.6120278063,14.4896317474,34.9692030017,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  15:00:00,96.929673691,14.4896317474,37.2868488864,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  16:00:00,98.1904205564,14.4896317474,38.5475957518,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  17:00:00,97.9474159589,14.4896317474,38.3045911543,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  18:00:00,82.0537953955,14.4896317474,35.0684710299,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/24  19:00:00,79.041667866,14.4896317474,32.0563435004,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/24  20:00:00,79.9499465668,14.4896317474,29.715643652,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  06:00:00,34.3451858992,14.4896317474,11.4188704914,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  07:00:00,40.4298603748,14.4896317474,13.5126218124,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/25  08:00:00,62.4653300523,14.4896317474,20.4970271375,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/25  09:00:00,87.5663446838,14.4896317474,27.9235198792,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  10:00:00,89.8689925002,14.4896317474,30.2261676956,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  11:00:00,91.8224792793,14.4896317474,32.1796544747,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  12:00:00,92.1702390985,14.4896317474,32.5274142939,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  13:00:00,92.7345517475,14.4896317474,33.0917269429,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  14:00:00,90.207628658,14.4896317474,30.5648038534,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  15:00:00,93.3532103193,14.4896317474,33.7103855147,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  16:00:00,96.6764518186,14.4896317474,37.033627014,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  17:00:00,94.574205891,14.4896317474,34.9313810863,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  18:00:00,81.073960463,14.4896317474,34.0886360974,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/25  19:00:00,79.2894311875,14.4896317474,32.3041068219,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/25  20:00:00,80.3185060155,14.4896317474,30.0842031007,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  06:00:00,30.0223229646,14.4896317474,7.09600755672,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  07:00:00,33.9931305875,14.4896317474,7.07589202509,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/26  08:00:00,53.4427515815,14.4896317474,11.4744486667,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/26  09:00:00,79.5642276709,14.4896317474,19.9214028663,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  10:00:00,83.9834483689,14.4896317474,24.3406235643,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  11:00:00,89.7015079913,14.4896317474,30.0586831867,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  12:00:00,93.783589298,14.4896317474,34.1407644934,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  13:00:00,95.895424253,14.4896317474,36.2525994484,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  14:00:00,97.9841604606,14.4896317474,38.341335656,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  15:00:00,99.4539720543,14.4896317474,39.8111472497,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  16:00:00,97.1333678249,14.4896317474,37.4905430202,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  17:00:00,95.4796320784,14.4896317474,35.8368072738,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  18:00:00,82.0554762154,14.4896317474,35.0701518498,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/26  19:00:00,79.0473961298,14.4896317474,32.0620717642,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/26  20:00:00,80.6421061106,14.4896317474,30.4078031958,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/27  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  06:00:00,31.3303549797,14.4896317474,9.00243055019,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  07:00:00,29.8321998521,14.4896317474,7.9319827405,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/27  08:00:00,44.1617174388,14.4896317474,12.2274574256,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/27  09:00:00,68.3389267628,14.4896317474,21.3536023972,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/27  10:00:00,86.513933187,14.4896317474,26.8711083824,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  11:00:00,91.311319251,14.4896317474,31.6684944464,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  12:00:00,95.5892707602,14.4896317474,35.9464459556,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  13:00:00,98.1734681165,14.4896317474,38.5306433119,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  14:00:00,102.575984193,14.4896317474,42.9331593884,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  15:00:00,103.09956217,14.4896317474,43.4567373651,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  16:00:00,100.891716141,14.4896317474,41.2488913367,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  17:00:00,91.2582043711,14.4896317474,31.6153795665,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  18:00:00,64.5531084504,14.4896317474,22.5848055356,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/27  19:00:00,53.703235548,14.4896317474,21.7689755348,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/27  20:00:00,59.9176728795,14.4896317474,19.7174128663,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/27  21:00:00,45.5612166252,14.4896317474,15.3949995136,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/27  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  08:00:00,27.8852716622,14.4896317474,5.9850545506,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/28  09:00:00,31.0956898963,14.4896317474,9.19547278475,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/28  10:00:00,53.9741409488,14.4896317474,17.0228594848,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/28  11:00:00,59.4932225185,14.4896317474,22.5419410545,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/28  12:00:00,75.1927743304,14.4896317474,28.2074499648,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  13:00:00,75.3491957098,14.4896317474,28.3638713442,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  14:00:00,76.1805566318,14.4896317474,29.1952322662,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  15:00:00,78.3065084558,14.4896317474,31.3211840902,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  16:00:00,79.1068104229,14.4896317474,32.1214860573,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  17:00:00,66.9689477723,14.4896317474,30.0176663083,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/28  18:00:00,55.3873413637,14.4896317474,28.4701028013,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/28  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  08:00:00,36.0288670421,14.4896317474,14.1286499305,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/29  09:00:00,39.9926912568,14.4896317474,18.0924741452,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/29  10:00:00,61.526688939,14.4896317474,24.575407475,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/29  11:00:00,62.6255829002,14.4896317474,25.6743014362,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/29  12:00:00,76.5717836329,14.4896317474,29.5864592673,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  13:00:00,80.4508766603,14.4896317474,33.4655522947,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  14:00:00,83.14199034,14.4896317474,36.1566659744,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  15:00:00,84.2428082648,14.4896317474,37.2574838991,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  16:00:00,81.855172351,14.4896317474,34.8698479854,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  17:00:00,67.0295156243,14.4896317474,30.0782341603,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/29  18:00:00,53.7390614882,14.4896317474,26.8218229258,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/29  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  06:00:00,29.6731489189,14.4896317474,6.74683351104,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  07:00:00,35.3264044054,14.4896317474,8.40916584298,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/30  08:00:00,58.1948592118,14.4896317474,16.226556297,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/30  09:00:00,84.8830899702,14.4896317474,25.2402651655,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  10:00:00,88.6759220068,14.4896317474,29.0330972022,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  11:00:00,92.2095373396,14.4896317474,32.566712535,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  12:00:00,96.6273420421,14.4896317474,36.9845172375,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  13:00:00,99.2629150003,14.4896317474,39.6200901957,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  14:00:00,101.830948711,14.4896317474,42.1881239064,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  15:00:00,105.02002432,14.4896317474,45.3771995153,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  16:00:00,104.736755822,14.4896317474,45.0939310172,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  17:00:00,101.907640003,14.4896317474,42.2648151987,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  18:00:00,86.0436500343,14.4896317474,39.0583256687,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/30  19:00:00,82.033493569,14.4896317474,35.0481692034,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/30  20:00:00,81.8964056606,14.4896317474,31.6621027458,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  06:00:00,29.7839676281,14.4896317474,6.85765222026,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  07:00:00,35.1305735864,14.4896317474,8.21333502399,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/31  08:00:00,56.8237398584,14.4896317474,14.8554369436,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/31  09:00:00,83.042231584,14.4896317474,23.3994067794,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  10:00:00,89.2361752183,14.4896317474,29.5933504137,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  11:00:00,92.9056259367,14.4896317474,33.2628011321,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  12:00:00,93.4437858449,14.4896317474,33.8009610403,0.0,34.3821554469,10.7710376103,0.0,0.0
