Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 05/31  13:00:00,94.1383989462,14.4896317474,34.4955741416,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  14:00:00,96.6600552821,14.4896317474,37.0172304775,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  15:00:00,98.6283146702,14.4896317474,38.9854898656,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  16:00:00,95.619814449,14.4896317474,35.9769896444,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  17:00:00,93.1484160772,14.4896317474,33.5055912726,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  18:00:00,76.7896076618,14.4896317474,29.8042832962,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/31  19:00:00,72.2798857318,14.4896317474,25.2945613662,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/31  20:00:00,73.483637035,14.4896317474,23.2493341202,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  06:00:00,28.3535128987,14.4896317474,5.42719749081,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  07:00:00,37.4593433579,14.4896317474,10.5421047955,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/01  08:00:00,60.9602453799,14.4896317474,18.9919424651,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/01  09:00:00,86.2543477984,14.4896317474,26.6115229938,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  10:00:00,88.2548556153,14.4896317474,28.6120308107,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  11:00:00,90.384292475,14.4896317474,30.7414676704,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  12:00:00,92.6296477648,14.4896317474,32.9868229602,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  13:00:00,95.1635396837,14.4896317474,35.5207148791,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  14:00:00,97.5778404981,14.4896317474,37.9350156935,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  15:00:00,100.700569058,14.4896317474,41.0577442537,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  16:00:00,100.201447037,14.4896317474,40.558622232,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  17:00:00,98.8127552307,14.4896317474,39.1699304261,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  18:00:00,83.8629946824,14.4896317474,36.8776703168,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/01  19:00:00,81.353800719,14.4896317474,34.3684763534,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/01  20:00:00,81.0112319138,14.4896317474,30.776928999,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  06:00:00,28.316297563,14.4896317474,5.38998215516,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  07:00:00,34.9939071843,14.4896317474,8.07666862189,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/02  08:00:00,58.9764729739,14.4896317474,17.0081700591,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/02  09:00:00,86.9969017445,14.4896317474,27.3540769399,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  10:00:00,90.6295693266,14.4896317474,30.986744522,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  11:00:00,95.9077708437,14.4896317474,36.2649460391,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  12:00:00,100.422419734,14.4896317474,40.7795949289,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  13:00:00,104.123749203,14.4896317474,44.480924398,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  14:00:00,106.555864611,14.4896317474,46.9130398064,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  15:00:00,109.032694181,14.4896317474,49.3898693763,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  16:00:00,109.741164112,14.4896317474,50.098339307,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  17:00:00,105.732584885,14.4896317474,46.0897600807,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  18:00:00,89.3252569514,14.4896317474,42.3399325858,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/02  19:00:00,86.1140113407,14.4896317474,39.1286869751,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/02  20:00:00,85.8430515067,14.4896317474,35.6087485919,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/03  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  06:00:00,33.0128813268,14.4896317474,10.6849568973,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  07:00:00,33.0018018068,14.4896317474,11.1015846952,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/03  08:00:00,50.2285760679,14.4896317474,18.2943160547,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/03  09:00:00,75.2039672767,14.4896317474,28.2186429111,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/03  10:00:00,97.0607755464,14.4896317474,37.4179507417,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  11:00:00,104.950368433,14.4896317474,45.307543628,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  12:00:00,108.179909046,14.4896317474,48.5370842411,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  13:00:00,111.134026437,14.4896317474,51.491201632,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  14:00:00,112.650454691,14.4896317474,53.0076298868,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  15:00:00,113.328593353,14.4896317474,53.6857685485,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  16:00:00,114.619994454,14.4896317474,54.977169649,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  17:00:00,112.386387788,14.4896317474,52.7435629832,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  18:00:00,85.6888393413,14.4896317474,43.7205364265,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/03  19:00:00,71.0018674432,14.4896317474,39.06760743,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/03  20:00:00,77.4860080634,14.4896317474,37.2857480502,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/03  21:00:00,62.1642824334,14.4896317474,31.9980653218,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/03  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  08:00:00,43.695532364,14.4896317474,21.7953152524,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/04  09:00:00,46.052894181,14.4896317474,24.1526770694,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/04  10:00:00,64.9114069735,14.4896317474,27.9601255095,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/04  11:00:00,67.249457939,14.4896317474,30.298176475,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/04  12:00:00,80.1741520843,14.4896317474,33.1888277187,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  13:00:00,84.1409377174,14.4896317474,37.1556133518,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  14:00:00,85.3209690895,14.4896317474,38.3356447239,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  15:00:00,84.2552872588,14.4896317474,37.2699628932,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  16:00:00,85.077444019,14.4896317474,38.0921196534,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  17:00:00,72.6002182615,14.4896317474,35.6489367975,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/04  18:00:00,59.4008780241,14.4896317474,32.4836394617,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/04  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  06:00:00,42.5392466827,14.4896317474,20.9905979415,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  07:00:00,47.4500620396,14.4896317474,20.5328234772,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/05  08:00:00,68.9032545757,14.4896317474,26.9349516609,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/05  09:00:00,91.7127426265,14.4896317474,32.0699178219,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  10:00:00,93.3345305678,14.4896317474,33.6917057632,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  11:00:00,97.0765133641,14.4896317474,37.4336885595,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  12:00:00,99.7548806606,14.4896317474,40.112055856,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  13:00:00,100.495477937,14.4896317474,40.8526531322,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  14:00:00,101.987933992,14.4896317474,42.3451091877,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  15:00:00,104.547113056,14.4896317474,44.9042882512,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  16:00:00,103.552517146,14.4896317474,43.909692341,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  17:00:00,102.139629762,14.4896317474,42.4968049571,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  18:00:00,87.1510047493,14.4896317474,40.1656803837,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/05  19:00:00,83.3863599464,14.4896317474,36.4010355808,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/05  20:00:00,84.6648008925,14.4896317474,34.4304979777,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  06:00:00,46.1098813612,14.4896317474,24.56123262,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  07:00:00,47.6643768214,14.4896317474,20.747138259,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/06  08:00:00,67.3170792138,14.4896317474,25.348776299,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/06  09:00:00,92.6999413722,14.4896317474,33.0571165676,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  10:00:00,92.9038287227,14.4896317474,33.2610039181,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  11:00:00,94.2254551824,14.4896317474,34.5826303778,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  12:00:00,96.943645681,14.4896317474,37.3008208764,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  13:00:00,99.4434732688,14.4896317474,39.8006484642,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  14:00:00,100.968987111,14.4896317474,41.3261623067,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  15:00:00,101.132199268,14.4896317474,41.4893744635,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  16:00:00,100.002148177,14.4896317474,40.3593233721,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  17:00:00,97.8547763331,14.4896317474,38.2119515285,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  18:00:00,82.9088472457,14.4896317474,35.9235228801,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/06  19:00:00,81.0930590624,14.4896317474,34.1077346968,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/06  20:00:00,81.9431441701,14.4896317474,31.7088412552,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  06:00:00,29.8679100221,14.4896317474,8.31926128092,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  07:00:00,40.9098373712,14.4896317474,13.9925988088,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/07  08:00:00,63.8155056835,14.4896317474,21.8472027687,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/07  09:00:00,89.2033965051,14.4896317474,29.5605717005,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  10:00:00,92.1897652531,14.4896317474,32.5469404485,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  11:00:00,94.6663497271,14.4896317474,35.0235249225,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  12:00:00,93.356455558,14.4896317474,33.7136307534,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  13:00:00,91.0448074099,14.4896317474,31.4019826053,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  14:00:00,93.3248215076,14.4896317474,33.681996703,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  15:00:00,99.418041828,14.4896317474,39.7752170234,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  16:00:00,100.325373853,14.4896317474,40.6825490489,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  17:00:00,98.4029334896,14.4896317474,38.760108685,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  18:00:00,82.5047927101,14.4896317474,35.5194683445,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/07  19:00:00,78.7858597225,14.4896317474,31.8005353569,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/07  20:00:00,73.3122903964,14.4896317474,24.4556541482,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  06:00:00,26.0323318084,14.4896317474,4.48368306721,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  07:00:00,37.4925746996,14.4896317474,10.5753361372,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/08  08:00:00,59.480401347,14.4896317474,17.5120984322,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/08  09:00:00,83.3292389743,14.4896317474,23.6864141697,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  10:00:00,85.7700885779,14.4896317474,26.1272637733,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  11:00:00,87.6116129444,14.4896317474,27.9687881397,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  12:00:00,89.3182006575,14.4896317474,29.6753758529,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  13:00:00,90.5501387531,14.4896317474,30.9073139485,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  14:00:00,89.7304325852,14.4896317474,30.0876077806,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  15:00:00,93.0316468626,14.4896317474,33.388822058,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  16:00:00,93.1533265763,14.4896317474,33.5105017717,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  17:00:00,90.5907520983,14.4896317474,30.9479272937,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  18:00:00,76.094095667,14.4896317474,29.1087713014,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/08  19:00:00,73.1098638157,14.4896317474,26.1245394501,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/08  20:00:00,72.1564732099,14.4896317474,23.2998369617,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  06:00:00,36.3270995382,14.4896317474,14.7784507971,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  07:00:00,41.7933284669,14.4896317474,14.8760899045,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/09  08:00:00,62.4739505367,14.4896317474,20.5056476219,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/09  09:00:00,86.4728978738,14.4896317474,26.8300730692,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  10:00:00,86.7529374264,14.4896317474,27.1101126218,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  11:00:00,89.2765088637,14.4896317474,29.6336840591,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  12:00:00,90.6487187613,14.4896317474,31.0058939567,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  13:00:00,93.0923441133,14.4896317474,33.4495193087,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  14:00:00,93.5246051656,14.4896317474,33.881780361,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  15:00:00,94.034808425,14.4896317474,34.3919836204,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  16:00:00,94.2973415109,14.4896317474,34.6545167063,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  17:00:00,92.2929729534,14.4896317474,32.6501481488,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  18:00:00,77.466685269,14.4896317474,30.4813609034,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/09  19:00:00,74.0688591374,14.4896317474,27.0835347718,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/09  20:00:00,72.2878053324,14.4896317474,23.4311690842,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/09  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/09  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/10  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  06:00:00,29.5815859175,14.4896317474,8.63132815464,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  07:00:00,34.8812593803,14.4896317474,12.9810422687,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/10  08:00:00,52.0939140992,14.4896317474,20.159654086,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/10  09:00:00,73.3468043495,14.4896317474,26.3614799839,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/10  10:00:00,88.0134235294,14.4896317474,28.3705987248,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  11:00:00,92.6146077284,14.4896317474,32.9717829238,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  12:00:00,95.5102725613,14.4896317474,35.8674477567,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  13:00:00,97.6289369958,14.4896317474,37.9861121912,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  14:00:00,98.0531487388,14.4896317474,38.4103239342,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  15:00:00,99.9189118103,14.4896317474,40.2760870057,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  16:00:00,98.7204737542,14.4896317474,39.0776489496,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  17:00:00,98.8068765281,14.4896317474,39.1640517235,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  18:00:00,77.8296709195,14.4896317474,35.8613680046,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/10  19:00:00,57.8987273631,14.4896317474,25.9644673499,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/10  20:00:00,59.8216141351,14.4896317474,20.9990207885,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/10  21:00:00,49.6190232425,14.4896317474,19.4528061309,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/10  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  06:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  08:00:00,38.6388154589,14.4896317474,16.7385983473,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/11  09:00:00,38.8738539064,14.4896317474,16.9736367948,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/11  10:00:00,57.8210335607,14.4896317474,20.8697520967,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/11  11:00:00,60.9806058387,14.4896317474,24.0293243747,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/11  12:00:00,75.0398686633,14.4896317474,28.0545442977,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  13:00:00,76.7850945316,14.4896317474,29.799770166,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  14:00:00,80.1765736767,14.4896317474,33.1912493111,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  15:00:00,80.2566726835,14.4896317474,33.2713483179,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  16:00:00,79.0659112812,14.4896317474,32.0805869156,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  17:00:00,66.8401350194,14.4896317474,29.8888535554,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/11  18:00:00,54.6371461955,14.4896317474,27.7199076331,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/11  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  06:00:00,29.8563830503,14.4896317474,8.30773430911,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  07:00:00,36.298233936,14.4896317474,9.3809953736,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/12  08:00:00,57.7511091305,14.4896317474,15.7828062157,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/12  09:00:00,84.0279862353,14.4896317474,24.3851614307,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  10:00:00,88.220618264,14.4896317474,28.5777934594,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  11:00:00,93.1645879191,14.4896317474,33.5217631145,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  12:00:00,97.7065096748,14.4896317474,38.0636848702,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  13:00:00,101.401325957,14.4896317474,41.7585011528,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  14:00:00,99.6809736669,14.4896317474,40.0381488623,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  15:00:00,100.90824937,14.4896317474,41.2654245658,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  16:00:00,100.409100144,14.4896317474,40.766275339,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  17:00:00,95.2655091457,14.4896317474,35.6226843411,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  18:00:00,77.8674686889,14.4896317474,30.8821443233,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/12  19:00:00,73.2048691775,14.4896317474,26.2195448119,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/12  20:00:00,71.4562326328,14.4896317474,22.5995963847,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  06:00:00,28.4125597516,14.4896317474,6.8639110104,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  07:00:00,36.4763991732,14.4896317474,9.55916061084,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/13  08:00:00,59.928622809,14.4896317474,17.9603198942,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/13  09:00:00,85.6302548258,14.4896317474,25.9874300212,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  10:00:00,89.5496746967,14.4896317474,29.9068498921,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  11:00:00,94.4742519253,14.4896317474,34.8314271207,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  12:00:00,96.4077328542,14.4896317474,36.7649080496,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  13:00:00,98.8726574161,14.4896317474,39.2298326115,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  14:00:00,99.2259375979,14.4896317474,39.5831127933,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  15:00:00,98.8379384153,14.4896317474,39.1951136107,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  16:00:00,98.9295592935,14.4896317474,39.2867344889,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  17:00:00,97.3550195704,14.4896317474,37.7121947658,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  18:00:00,81.8065147059,14.4896317474,34.8211903403,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/13  19:00:00,78.5179940357,14.4896317474,31.5326696701,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/13  20:00:00,77.5715715913,14.4896317474,28.7149353431,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  06:00:00,32.3704552265,14.4896317474,10.8218064854,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  07:00:00,39.0067317048,14.4896317474,12.0894931424,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/14  08:00:00,59.3798066623,14.4896317474,17.4115037475,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/14  09:00:00,87.2396150121,14.4896317474,27.5967902075,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  10:00:00,94.9899605509,14.4896317474,35.3471357463,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  11:00:00,99.0904328593,14.4896317474,39.4476080547,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  12:00:00,99.7769856871,14.4896317474,40.1341608825,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  13:00:00,99.9534033632,14.4896317474,40.3105785586,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  14:00:00,100.24227136,14.4896317474,40.5994465558,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  15:00:00,100.780142096,14.4896317474,41.1373172915,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  16:00:00,98.4532773011,14.4896317474,38.8104524965,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  17:00:00,91.8254596764,14.4896317474,32.1826348718,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  18:00:00,76.2335448423,14.4896317474,29.2482204767,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/14  19:00:00,74.9391911576,14.4896317474,27.953866792,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/14  20:00:00,74.6848931737,14.4896317474,25.8282569256,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  06:00:00,28.8551597939,14.4896317474,7.30651105269,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  07:00:00,36.6698845967,14.4896317474,9.75264603425,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/15  08:00:00,56.7393312555,14.4896317474,14.7710283407,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/15  09:00:00,81.5323046431,14.4896317474,21.8894798385,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  10:00:00,83.5111757985,14.4896317474,23.8683509939,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  11:00:00,85.5229378918,14.4896317474,25.8801130872,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  12:00:00,83.7097096275,14.4896317474,24.0668848229,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  13:00:00,87.1385987515,14.4896317474,27.4957739469,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  14:00:00,89.1581381674,14.4896317474,29.5153133628,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  15:00:00,87.6853375691,14.4896317474,28.0425127645,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  16:00:00,88.3196889502,14.4896317474,28.6768641456,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  17:00:00,90.7811647847,14.4896317474,31.1383399801,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  18:00:00,78.4313639041,14.4896317474,31.4460395385,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/15  19:00:00,75.4478897708,14.4896317474,28.4625654052,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/15  20:00:00,74.4900052165,14.4896317474,25.6333689684,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  06:00:00,28.5025148895,14.4896317474,6.95386614834,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  07:00:00,36.511186021,14.4896317474,9.59394745856,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/16  08:00:00,60.2670069848,14.4896317474,18.29870407,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/16  09:00:00,87.419295763,14.4896317474,27.7764709584,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  10:00:00,89.7600201288,14.4896317474,30.1171953242,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  11:00:00,95.3041114178,14.4896317474,35.6612866132,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  12:00:00,100.533471676,14.4896317474,40.8906468718,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  13:00:00,98.6276872985,14.4896317474,38.9848624939,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  14:00:00,99.2467514548,14.4896317474,39.6039266502,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  15:00:00,97.0980389762,14.4896317474,37.4552141716,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  16:00:00,89.7639277592,14.4896317474,30.1211029546,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  17:00:00,87.8353440827,14.4896317474,28.1925192781,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  18:00:00,75.2689562966,14.4896317474,28.283631931,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/16  19:00:00,71.4073758363,14.4896317474,24.4220514707,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/16  20:00:00,68.9193694417,14.4896317474,20.0627331935,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/17  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  06:00:00,28.2321592401,14.4896317474,5.90423481057,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  07:00:00,29.3871563628,14.4896317474,7.48693925115,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/17  08:00:00,42.81539616,14.4896317474,10.8811361468,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/17  09:00:00,67.5652213687,14.4896317474,20.5798970031,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/17  10:00:00,87.9491745671,14.4896317474,28.3063497625,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  11:00:00,93.3485851729,14.4896317474,33.7057603683,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  12:00:00,98.7741303327,14.4896317474,39.1313055281,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  13:00:00,103.335089824,14.4896317474,43.6922650191,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  14:00:00,105.364900419,14.4896317474,45.7220756144,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  15:00:00,104.737112164,14.4896317474,45.0942873589,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  16:00:00,96.6690526163,14.4896317474,37.0262278117,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  17:00:00,93.1511736977,14.4896317474,33.5083488931,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  18:00:00,66.3037298515,14.4896317474,24.3354269367,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/17  19:00:00,49.9141207723,14.4896317474,17.9798607591,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/17  20:00:00,56.0269390755,14.4896317474,17.2043457289,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/17  21:00:00,45.7330847065,14.4896317474,15.5668675949,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/17  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  08:00:00,40.629314939,14.4896317474,18.7290978274,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/18  09:00:00,41.9235905918,14.4896317474,20.0233734802,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/18  10:00:00,60.5973637385,14.4896317474,23.6460822745,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/18  11:00:00,63.0937924469,14.4896317474,26.1425109829,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/18  12:00:00,78.6315261511,14.4896317474,31.6462017855,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  13:00:00,77.0286560927,14.4896317474,30.0433317271,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  14:00:00,73.435975875,14.4896317474,26.4506515094,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  15:00:00,70.5195341527,14.4896317474,23.5342097871,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  16:00:00,72.9002831926,14.4896317474,25.914958827,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  17:00:00,59.7841491025,14.4896317474,22.8328676385,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/18  18:00:00,45.3814657751,14.4896317474,18.4642272127,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/18  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  06:00:00,31.9709587873,14.4896317474,9.04464337943,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  07:00:00,39.5353772746,14.4896317474,12.6181387122,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/19  08:00:00,62.6571105008,14.4896317474,20.688807586,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/19  09:00:00,88.7281939862,14.4896317474,29.0853691816,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  10:00:00,91.4737033954,14.4896317474,31.8308785908,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  11:00:00,94.9138044778,14.4896317474,35.2709796732,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  12:00:00,98.4275521505,14.4896317474,38.7847273459,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  13:00:00,100.545739021,14.4896317474,40.9029142165,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  14:00:00,103.526045548,14.4896317474,43.8832207432,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  15:00:00,97.9037223718,14.4896317474,38.2608975672,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  16:00:00,88.7866140543,14.4896317474,29.1437892497,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  17:00:00,89.4934054052,14.4896317474,29.8505806006,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  18:00:00,76.6216893311,14.4896317474,29.6363649655,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/19  19:00:00,72.3940336844,14.4896317474,25.4087093188,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/19  20:00:00,72.8263243501,14.4896317474,23.969688102,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  06:00:00,32.5161441588,14.4896317474,9.58982875099,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  07:00:00,37.6611943078,14.4896317474,10.7439557454,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/20  08:00:00,57.7108457939,14.4896317474,15.7425428791,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/20  09:00:00,81.8842814981,14.4896317474,22.2414566935,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  10:00:00,84.0941773166,14.4896317474,24.451352512,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  11:00:00,89.1847879958,14.4896317474,29.5419631912,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  12:00:00,93.0490214872,14.4896317474,33.4061966826,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  13:00:00,93.9074260371,14.4896317474,34.2646012325,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  14:00:00,92.9448835311,14.4896317474,33.3020587265,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  15:00:00,94.0126447864,14.4896317474,34.3698199818,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  16:00:00,89.9786399844,14.4896317474,30.3358151798,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  17:00:00,83.8803533383,14.4896317474,24.2375285336,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  18:00:00,66.778239113,14.4896317474,19.7929147474,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/20  19:00:00,62.9518749489,14.4896317474,15.9665505833,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/20  20:00:00,62.9087848418,14.4896317474,14.0521485936,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  06:00:00,25.3050777348,14.4896317474,2.37876232695,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  07:00:00,30.5517119453,14.4896317474,3.63447338286,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/21  08:00:00,52.2176340404,14.4896317474,10.2493311256,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/21  09:00:00,79.3036708625,14.4896317474,19.6608460579,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  10:00:00,83.1958715602,14.4896317474,23.5530467556,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  11:00:00,84.6732575367,14.4896317474,25.0304327321,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  12:00:00,85.6773989273,14.4896317474,26.0345741227,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  13:00:00,86.9543380063,14.4896317474,27.3115132017,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  14:00:00,88.34518221,14.4896317474,28.7023574054,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  15:00:00,87.4987792316,14.4896317474,27.855954427,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  16:00:00,85.4950058088,14.4896317474,25.8521810042,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  17:00:00,84.1452830132,14.4896317474,24.5024582086,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  18:00:00,69.2603175032,14.4896317474,22.2749931376,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/21  19:00:00,66.6620465407,14.4896317474,19.6767221751,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/21  20:00:00,67.2893087924,14.4896317474,18.4326725442,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  06:00:00,40.1276551608,14.4896317474,17.2013397529,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  07:00:00,45.067990253,14.4896317474,18.1507516906,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/22  08:00:00,65.2477781986,14.4896317474,23.2794752838,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/22  09:00:00,90.5249173829,14.4896317474,30.8820925783,0.0,34.3821554469,10.7710376103,0.0,0.0
