Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 06/22  10:00:00,92.8734323768,14.4896317474,33.2306075722,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  11:00:00,97.2083098467,14.4896317474,37.5654850421,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  12:00:00,96.017922582,14.4896317474,36.3750977774,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  13:00:00,96.7012236325,14.4896317474,37.0583988279,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  14:00:00,98.9438247228,14.4896317474,39.3009999182,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  15:00:00,99.0905221286,14.4896317474,39.447697324,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  16:00:00,97.8150455423,14.4896317474,38.1722207377,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  17:00:00,90.2570176471,14.4896317474,30.6141928425,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  18:00:00,70.3497657394,14.4896317474,23.3644413738,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/22  19:00:00,67.347739152,14.4896317474,20.3624147864,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/22  20:00:00,67.8523432991,14.4896317474,18.995707051,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  06:00:00,35.3661847817,14.4896317474,12.4398693738,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  07:00:00,36.6219055001,14.4896317474,9.70466693774,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/23  08:00:00,54.5970693033,14.4896317474,12.6287663885,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/23  09:00:00,79.6537168987,14.4896317474,20.0108920941,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  10:00:00,84.2306536282,14.4896317474,24.5878288236,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  11:00:00,88.0438994618,14.4896317474,28.4010746572,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  12:00:00,89.6721099799,14.4896317474,30.0292851753,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  13:00:00,92.1491274371,14.4896317474,32.5063026325,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  14:00:00,91.6332859369,14.4896317474,31.9904611323,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  15:00:00,92.2838607333,14.4896317474,32.6410359287,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  16:00:00,93.2839890206,14.4896317474,33.641164216,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  17:00:00,91.4286858451,14.4896317474,31.7858610405,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  18:00:00,76.4779856306,14.4896317474,29.492661265,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/23  19:00:00,72.3010662019,14.4896317474,25.3157418363,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/23  20:00:00,70.3846058305,14.4896317474,21.5279695824,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/24  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  06:00:00,29.5611397868,14.4896317474,7.23321535732,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  07:00:00,31.0026425343,14.4896317474,9.1024254227,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/24  08:00:00,42.3637112144,14.4896317474,10.4294512012,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/24  09:00:00,60.628715906,14.4896317474,13.6433915404,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/24  10:00:00,80.4714996828,14.4896317474,20.8286748782,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  11:00:00,87.6228401849,14.4896317474,27.9800153803,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  12:00:00,90.8156316283,14.4896317474,31.1728068237,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  13:00:00,89.7949645378,14.4896317474,30.1521397332,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  14:00:00,89.5922886768,14.4896317474,29.9494638722,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  15:00:00,89.8205271134,14.4896317474,30.1777023088,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  16:00:00,89.8200069708,14.4896317474,30.1771821662,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  17:00:00,88.9112621798,14.4896317474,29.2684373752,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  18:00:00,66.0699436834,14.4896317474,24.1016407686,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/24  19:00:00,52.3405815799,14.4896317474,20.4063215667,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/24  20:00:00,56.486922973,14.4896317474,17.6643296264,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/24  21:00:00,44.6890325949,14.4896317474,14.5228154833,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/24  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  08:00:00,29.8558756791,14.4896317474,7.95565856747,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/25  09:00:00,31.7837880928,14.4896317474,9.88357098124,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/25  10:00:00,49.5078945894,14.4896317474,12.5566131254,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/25  11:00:00,49.0254411623,14.4896317474,12.0741596983,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/25  12:00:00,65.1101682668,14.4896317474,18.1248439012,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  13:00:00,68.553847711,14.4896317474,21.5685233454,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  14:00:00,69.4536122594,14.4896317474,22.4682878938,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  15:00:00,71.1908135143,14.4896317474,24.2054891487,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  16:00:00,71.994626017,14.4896317474,25.0093016513,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  17:00:00,57.8269526945,14.4896317474,20.8756712305,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/25  18:00:00,44.5026926095,14.4896317474,17.5854540471,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/25  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  06:00:00,23.6488547747,14.4896317474,0.722539366801,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  07:00:00,33.3158240708,14.4896317474,6.39858550842,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/26  08:00:00,56.6098526462,14.4896317474,14.6415497314,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/26  09:00:00,82.7966344563,14.4896317474,23.1538096517,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  10:00:00,85.4317062776,14.4896317474,25.788881473,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  11:00:00,88.1268450326,14.4896317474,28.484020228,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  12:00:00,91.1981440415,14.4896317474,31.5553192369,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  13:00:00,94.353284326,14.4896317474,34.7104595214,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  14:00:00,96.3416962903,14.4896317474,36.6988714857,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  15:00:00,96.8157659948,14.4896317474,37.1729411902,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  16:00:00,93.337429538,14.4896317474,33.6946047334,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  17:00:00,89.4175678873,14.4896317474,29.7747430827,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  18:00:00,75.8588703066,14.4896317474,28.873545941,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/26  19:00:00,76.5041785456,14.4896317474,29.51885418,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/26  20:00:00,78.3359069055,14.4896317474,29.4792706574,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  06:00:00,28.5726430203,14.4896317474,5.64632761245,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  07:00:00,36.0023634602,14.4896317474,9.08512489782,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/27  08:00:00,60.4622331395,14.4896317474,18.4939302247,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/27  09:00:00,87.4381518884,14.4896317474,27.7953270838,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  10:00:00,88.3359628366,14.4896317474,28.693138032,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  11:00:00,90.9300685852,14.4896317474,31.2872437806,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  12:00:00,90.1192309679,14.4896317474,30.4764061633,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  13:00:00,92.8784586292,14.4896317474,33.2356338246,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  14:00:00,95.5208873675,14.4896317474,35.8780625629,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  15:00:00,97.1777997475,14.4896317474,37.5349749429,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  16:00:00,97.3384551067,14.4896317474,37.6956303021,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  17:00:00,94.9266048452,14.4896317474,35.2837800406,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  18:00:00,80.2793116921,14.4896317474,33.2939873265,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/27  19:00:00,78.5560722615,14.4896317474,31.5707478959,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/27  20:00:00,77.8989352967,14.4896317474,29.0422990486,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  06:00:00,28.6854968581,14.4896317474,5.75918145026,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  07:00:00,36.1278070976,14.4896317474,9.21056853519,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/28  08:00:00,61.6436667391,14.4896317474,19.6753638243,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/28  09:00:00,87.8886901722,14.4896317474,28.2458653676,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  10:00:00,90.7581269566,14.4896317474,31.115302152,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  11:00:00,94.7871348738,14.4896317474,35.1443100692,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  12:00:00,94.8206452324,14.4896317474,35.1778204278,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  13:00:00,95.162863067,14.4896317474,35.5200382624,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  14:00:00,98.1354778727,14.4896317474,38.4926530681,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  15:00:00,101.899551292,14.4896317474,42.2567264877,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  16:00:00,101.096121771,14.4896317474,41.4532969666,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  17:00:00,99.6206194842,14.4896317474,39.9777946796,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  18:00:00,85.4158836821,14.4896317474,38.4305593165,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/28  19:00:00,82.1127261726,14.4896317474,35.127401807,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/28  20:00:00,80.4710683568,14.4896317474,31.6144321087,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  06:00:00,31.9650761026,14.4896317474,9.03876069473,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  07:00:00,39.5395440535,14.4896317474,12.6223054911,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/29  08:00:00,64.3813431871,14.4896317474,22.4130402723,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/29  09:00:00,91.0588825351,14.4896317474,31.4160577304,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  10:00:00,93.0032902722,14.4896317474,33.3604654676,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  11:00:00,94.6345572341,14.4896317474,34.9917324295,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  12:00:00,89.1794746715,14.4896317474,29.5366498668,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  13:00:00,90.8517765781,14.4896317474,31.2089517735,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  14:00:00,95.8094336822,14.4896317474,36.1666088776,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  15:00:00,98.0246266778,14.4896317474,38.3818018732,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  16:00:00,97.3551754398,14.4896317474,37.7123506352,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  17:00:00,95.7656696766,14.4896317474,36.122844872,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  18:00:00,82.2002684704,14.4896317474,35.2149441048,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/29  19:00:00,79.4346871334,14.4896317474,32.4493627678,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/29  20:00:00,78.1689625057,14.4896317474,29.3123262576,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  06:00:00,36.8690896162,14.4896317474,13.9427742084,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  07:00:00,41.5271537853,14.4896317474,14.6099152229,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/30  08:00:00,60.6079689192,14.4896317474,18.6396660044,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/30  09:00:00,86.4318059035,14.4896317474,26.7889810989,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  10:00:00,89.8224983851,14.4896317474,30.1796735805,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  11:00:00,93.8938109583,14.4896317474,34.2509861537,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  12:00:00,96.3899397467,14.4896317474,36.7471149421,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  13:00:00,100.747843582,14.4896317474,41.1050187774,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  14:00:00,101.51049297,14.4896317474,41.8676681651,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  15:00:00,100.520246416,14.4896317474,40.8774216112,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  16:00:00,98.4787700971,14.4896317474,38.8359452925,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  17:00:00,91.9771196379,14.4896317474,32.3342948333,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  18:00:00,72.2732049643,14.4896317474,25.2878805987,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/30  19:00:00,67.3701929666,14.4896317474,20.384868601,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/30  20:00:00,67.0020703899,14.4896317474,18.1454341418,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  06:00:00,33.7998269009,14.4896317474,11.4719024714,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  07:00:00,37.6867944268,14.4896317474,15.7865773152,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/01  08:00:00,51.6845656038,14.4896317474,19.7503055906,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/01  09:00:00,73.9944528473,14.4896317474,27.0091284817,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/01  10:00:00,91.0491663291,14.4896317474,31.4063415245,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  11:00:00,95.0263936165,14.4896317474,35.3835688119,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  12:00:00,98.3261659934,14.4896317474,38.6833411887,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  13:00:00,101.148558003,14.4896317474,41.5057331986,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  14:00:00,103.774758361,14.4896317474,44.1319335567,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  15:00:00,104.914316873,14.4896317474,45.2714920683,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  16:00:00,104.819245039,14.4896317474,45.1764202341,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  17:00:00,104.007812499,14.4896317474,44.3649876948,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  18:00:00,80.4010274945,14.4896317474,38.4327245797,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/01  19:00:00,66.2912776376,14.4896317474,34.3570176244,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/01  20:00:00,70.4022124516,14.4896317474,31.5796191051,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/01  21:00:00,56.7637076334,14.4896317474,26.5974905218,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  08:00:00,46.7059412444,14.4896317474,24.8057241328,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/02  09:00:00,45.1390857218,14.4896317474,23.2388686102,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/02  10:00:00,64.1107289798,14.4896317474,27.1594475158,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/02  11:00:00,66.766573232,14.4896317474,29.815291768,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/02  12:00:00,83.0013252161,14.4896317474,36.0160008505,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  13:00:00,86.2306954234,14.4896317474,39.2453710578,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  14:00:00,88.0815196124,14.4896317474,41.0961952468,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  15:00:00,88.8341017892,14.4896317474,41.8487774236,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  16:00:00,89.1945832981,14.4896317474,42.2092589325,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  17:00:00,77.3558196583,14.4896317474,40.4045381943,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/02  18:00:00,63.4774104571,14.4896317474,36.5601718947,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/02  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  06:00:00,46.0771205414,14.4896317474,23.1508051335,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  07:00:00,49.5646505472,14.4896317474,22.6474119848,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/03  08:00:00,71.8413563622,14.4896317474,29.8730534474,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/03  09:00:00,96.5034614217,14.4896317474,36.8606366171,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  10:00:00,98.5699917306,14.4896317474,38.927166926,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  11:00:00,102.906429559,14.4896317474,43.2636047541,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  12:00:00,105.737808143,14.4896317474,46.0949833388,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  13:00:00,107.598145455,14.4896317474,47.9553206502,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  14:00:00,109.255881285,14.4896317474,49.6130564801,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  15:00:00,112.161181092,14.4896317474,52.5183562872,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  16:00:00,112.399520435,14.4896317474,52.7566956299,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  17:00:00,109.374223604,14.4896317474,49.7313987997,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  18:00:00,92.7616050628,14.4896317474,45.7762806972,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/03  19:00:00,88.5279342552,14.4896317474,41.5426098896,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/03  20:00:00,88.1819057711,14.4896317474,39.325269523,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  08:00:00,44.8344547021,14.4896317474,22.9342375905,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/04  09:00:00,47.310332625,14.4896317474,25.4101155134,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/04  10:00:00,62.8433459221,14.4896317474,25.8920644581,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/04  11:00:00,64.6738537665,14.4896317474,27.7225723025,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/04  12:00:00,81.9395956513,14.4896317474,34.9542712857,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  13:00:00,83.1915007013,14.4896317474,36.2061763357,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  14:00:00,84.7203723211,14.4896317474,37.7350479555,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  15:00:00,88.1698133329,14.4896317474,41.1844889673,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  16:00:00,89.0470729929,14.4896317474,42.0617486273,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  17:00:00,70.9480989298,14.4896317474,33.9968174658,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/04  18:00:00,51.9549645895,14.4896317474,25.0377260271,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/04  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  06:00:00,28.2890849381,14.4896317474,5.36276953023,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  07:00:00,36.2067905167,14.4896317474,9.28955195426,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/05  08:00:00,59.2930557934,14.4896317474,17.3247528785,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/05  09:00:00,85.6375183549,14.4896317474,25.9946935503,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  10:00:00,90.0970409604,14.4896317474,30.4542161558,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  11:00:00,95.9843909053,14.4896317474,36.3415661007,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  12:00:00,99.4608543815,14.4896317474,39.8180295769,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  13:00:00,103.178145801,14.4896317474,43.5353209966,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  14:00:00,105.578905959,14.4896317474,45.9360811539,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  15:00:00,106.900131406,14.4896317474,47.2573066018,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  16:00:00,106.830541118,14.4896317474,47.1877163132,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  17:00:00,103.96372081,14.4896317474,44.3208960054,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  18:00:00,86.971794597,14.4896317474,39.9864702314,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/05  19:00:00,80.9669454185,14.4896317474,33.9816210529,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/05  20:00:00,77.3185315277,14.4896317474,28.4618952796,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  06:00:00,40.600733555,14.4896317474,17.6744181472,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  07:00:00,45.1077529195,14.4896317474,18.1905143571,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/06  08:00:00,67.2577619803,14.4896317474,25.2894590655,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/06  09:00:00,92.3116286402,14.4896317474,32.6688038356,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  10:00:00,96.4203596421,14.4896317474,36.7775348375,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  11:00:00,100.581797116,14.4896317474,40.9389723119,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  12:00:00,102.131334382,14.4896317474,42.4885095777,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  13:00:00,104.872001239,14.4896317474,45.2291764348,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  14:00:00,107.125092917,14.4896317474,47.482268112,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  15:00:00,110.625622719,14.4896317474,50.9827979145,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  16:00:00,107.774068261,14.4896317474,48.1312434565,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  17:00:00,100.193591944,14.4896317474,40.5507671392,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  18:00:00,84.6692008692,14.4896317474,37.6838765036,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/06  19:00:00,84.5188554804,14.4896317474,37.5335311148,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/06  20:00:00,84.459472727,14.4896317474,35.6028364788,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  06:00:00,34.2954221493,14.4896317474,11.3691067414,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  07:00:00,40.6829777747,14.4896317474,13.7657392123,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/07  08:00:00,65.5181978855,14.4896317474,23.5498949707,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/07  09:00:00,90.1257923305,14.4896317474,30.4829675259,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  10:00:00,93.6948913377,14.4896317474,34.0520665331,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  11:00:00,99.9282756837,14.4896317474,40.2854508791,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  12:00:00,101.398966061,14.4896317474,41.7561412569,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  13:00:00,102.424719084,14.4896317474,42.7818942798,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  14:00:00,104.867076822,14.4896317474,45.2242520173,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  15:00:00,108.047890374,14.4896317474,48.4050655689,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  16:00:00,109.363735293,14.4896317474,49.7209104885,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  17:00:00,106.685990753,14.4896317474,47.0431659487,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  18:00:00,90.9103269805,14.4896317474,43.9250026149,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/07  19:00:00,87.0751493704,14.4896317474,40.0898250048,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/07  20:00:00,84.146197865,14.4896317474,35.2895616169,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  06:00:00,33.7747802294,14.4896317474,11.4468557999,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  07:00:00,34.2449602674,14.4896317474,12.3447431558,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/08  08:00:00,53.5116280667,14.4896317474,21.5773680535,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/08  09:00:00,77.4577034638,14.4896317474,30.4723790982,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/08  10:00:00,95.6593479749,14.4896317474,36.0165231703,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  11:00:00,101.387005974,14.4896317474,41.7441811695,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  12:00:00,103.716781763,14.4896317474,44.0739569582,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  13:00:00,106.306176241,14.4896317474,46.6633514365,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  14:00:00,109.665442945,14.4896317474,50.02261814,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  15:00:00,107.25360756,14.4896317474,47.610782755,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  16:00:00,105.757378188,14.4896317474,46.1145533836,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  17:00:00,105.377638323,14.4896317474,45.7348135184,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  18:00:00,78.9703960021,14.4896317474,37.0020930873,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/08  19:00:00,60.6318956069,14.4896317474,28.6976355936,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/08  20:00:00,60.8622251486,14.4896317474,22.0396318021,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/08  21:00:00,47.9827859818,14.4896317474,17.8165688702,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  08:00:00,36.2723618512,14.4896317474,14.3721447396,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/09  09:00:00,40.0381411169,14.4896317474,18.1379240053,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/09  10:00:00,59.6891244906,14.4896317474,22.7378430266,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/09  11:00:00,61.9932107188,14.4896317474,25.0419292548,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/09  12:00:00,77.2829385677,14.4896317474,30.2976142021,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  13:00:00,78.3484971975,14.4896317474,31.3631728319,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  14:00:00,72.9778757866,14.4896317474,25.992551421,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  15:00:00,69.4049092359,14.4896317474,22.4195848703,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  16:00:00,71.703449785,14.4896317474,24.7181254194,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  17:00:00,59.8663232469,14.4896317474,22.9150417828,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/09  18:00:00,45.3449891869,14.4896317474,18.4277506245,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/09  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  06:00:00,30.6121321931,14.4896317474,7.68581678529,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  07:00:00,38.3879190994,14.4896317474,11.470680537,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/10  08:00:00,60.0963670466,14.4896317474,18.1280641318,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/10  09:00:00,86.4556200201,14.4896317474,26.8127952155,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  10:00:00,89.6135892305,14.4896317474,29.9707644259,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  11:00:00,95.7975991512,14.4896317474,36.1547743466,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  12:00:00,99.4245260867,14.4896317474,39.7817012821,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  13:00:00,102.592295718,14.4896317474,42.9494709139,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  14:00:00,105.904742159,14.4896317474,46.2619173545,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  15:00:00,108.698279215,14.4896317474,49.0554544102,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  16:00:00,103.691697919,14.4896317474,44.0488731145,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  17:00:00,92.0352437503,14.4896317474,32.3924189456,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  18:00:00,73.0822339501,14.4896317474,26.0969095845,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/10  19:00:00,70.7839346998,14.4896317474,23.7986103342,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/10  20:00:00,70.1536472702,14.4896317474,21.297011022,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  06:00:00,26.4331819676,14.4896317474,3.50686655973,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  07:00:00,34.551893622,14.4896317474,7.63465505956,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/11  08:00:00,56.9491191137,14.4896317474,14.9808161989,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/11  09:00:00,83.0615042852,14.4896317474,23.4186794806,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  10:00:00,87.9133744195,14.4896317474,28.2705496149,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  11:00:00,95.3167089943,14.4896317474,35.6738841897,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  12:00:00,100.689072471,14.4896317474,41.0462476664,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  13:00:00,93.8055666813,14.4896317474,34.1627418767,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  14:00:00,86.0059880991,14.4896317474,26.3631632945,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  15:00:00,85.2205796741,14.4896317474,25.5777548695,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  16:00:00,84.1176872825,14.4896317474,24.4748624779,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  17:00:00,83.7647982175,14.4896317474,24.1219734129,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  18:00:00,72.525980678,14.4896317474,25.5406563124,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/11  19:00:00,72.2157742388,14.4896317474,25.2304498732,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/11  20:00:00,71.2312649984,14.4896317474,22.3746287502,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  06:00:00,29.7547766164,14.4896317474,6.82846120859,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  07:00:00,37.8264428103,14.4896317474,10.9092042479,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/12  08:00:00,59.6852467402,14.4896317474,17.7169438254,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/12  09:00:00,88.4117491257,14.4896317474,28.7689243211,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  10:00:00,94.8408288714,14.4896317474,35.1980040668,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  11:00:00,98.1969532582,14.4896317474,38.5541284536,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  12:00:00,88.6714109154,14.4896317474,29.0285861108,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  13:00:00,86.9457565487,14.4896317474,27.3029317441,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  14:00:00,94.3628491974,14.4896317474,34.7200243928,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  15:00:00,96.6758079661,14.4896317474,37.0329831615,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  16:00:00,97.1227303708,14.4896317474,37.4799055662,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  17:00:00,96.1236699548,14.4896317474,36.4808451502,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  18:00:00,80.2807155392,14.4896317474,33.2953911736,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/12  19:00:00,77.5540136525,14.4896317474,30.5686892869,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/12  20:00:00,77.46578412,14.4896317474,28.6091478719,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  06:00:00,37.4922292615,14.4896317474,14.5659138537,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  07:00:00,43.1767868845,14.4896317474,16.2595483221,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/13  08:00:00,65.6122726374,14.4896317474,23.6439697226,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/13  09:00:00,91.4548656668,14.4896317474,31.8120408622,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  10:00:00,95.1668755594,14.4896317474,35.5240507548,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  11:00:00,99.5694784791,14.4896317474,39.9266536745,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  12:00:00,97.1870861674,14.4896317474,37.5442613628,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  13:00:00,101.970798606,14.4896317474,42.3279738011,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  14:00:00,94.4889279867,14.4896317474,34.8461031821,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  15:00:00,88.4271272983,14.4896317474,28.7843024937,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  16:00:00,90.1443291308,14.4896317474,30.5015043262,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  17:00:00,90.5666708525,14.4896317474,30.9238460479,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  18:00:00,76.3132829059,14.4896317474,29.3279585403,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/13  19:00:00,72.4416632801,14.4896317474,25.4563389145,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/13  20:00:00,72.0624566938,14.4896317474,23.2058204456,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  06:00:00,33.5108256424,14.4896317474,10.5845102346,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  07:00:00,40.9736280074,14.4896317474,14.056389445,0.0,7.6404789882,4.7871278268,0.0,0.0
