Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 07/14  08:00:00,63.7529787836,14.4896317474,21.7846758688,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/14  09:00:00,89.1920745626,14.4896317474,29.549249758,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  10:00:00,90.1710651455,14.4896317474,30.5282403409,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  11:00:00,94.4041613024,14.4896317474,34.7613364978,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  12:00:00,90.4019750918,14.4896317474,30.7591502872,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  13:00:00,85.5459859778,14.4896317474,25.9031611732,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  14:00:00,83.3599216504,14.4896317474,23.7170968458,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  15:00:00,83.0052720083,14.4896317474,23.3624472037,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  16:00:00,81.9324198367,14.4896317474,22.289595032,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  17:00:00,81.1693764803,14.4896317474,21.5265516757,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  18:00:00,67.8053003059,14.4896317474,20.8199759403,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/14  19:00:00,65.6943697877,14.4896317474,18.7090454221,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/14  20:00:00,66.0582265879,14.4896317474,17.2015903398,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  06:00:00,26.3754849462,14.4896317474,4.04756051674,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  07:00:00,29.3341145036,14.4896317474,7.43389739198,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/15  08:00:00,45.8676234621,14.4896317474,13.9333634489,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/15  09:00:00,67.754330244,14.4896317474,20.7690058783,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/15  10:00:00,83.4084903846,14.4896317474,23.7656655799,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  11:00:00,86.6090855565,14.4896317474,26.9662607519,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  12:00:00,90.6130087658,14.4896317474,30.9701839612,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  13:00:00,93.1124125671,14.4896317474,33.4695877625,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  14:00:00,93.4105502981,14.4896317474,33.7677254935,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  15:00:00,93.6992259407,14.4896317474,34.056401136,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  16:00:00,92.5340880462,14.4896317474,32.8912632416,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  17:00:00,90.1983602866,14.4896317474,30.555535482,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  18:00:00,66.4228074557,14.4896317474,24.4545045409,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/15  19:00:00,53.6250406312,14.4896317474,21.690780618,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/15  20:00:00,60.0176360163,14.4896317474,21.1950426697,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/15  21:00:00,46.8935867187,14.4896317474,16.7273696071,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  06:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  08:00:00,38.0654345943,14.4896317474,16.1652174827,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/16  09:00:00,38.6527593461,14.4896317474,16.7525422345,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/16  10:00:00,57.1109116076,14.4896317474,20.1596301436,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/16  11:00:00,59.4203131034,14.4896317474,22.4690316394,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/16  12:00:00,77.9390480101,14.4896317474,30.9537236445,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  13:00:00,81.2961319827,14.4896317474,34.3108076171,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  14:00:00,82.6106072215,14.4896317474,35.6252828559,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  15:00:00,84.2713043448,14.4896317474,37.2859799792,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  16:00:00,85.6993501202,14.4896317474,38.7140257546,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  17:00:00,74.6854776961,14.4896317474,37.7341962321,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/16  18:00:00,62.6625128255,14.4896317474,35.7452742631,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/16  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  06:00:00,40.2977368526,14.4896317474,15.9937547781,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  07:00:00,42.6848343338,14.4896317474,15.7675957714,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/17  08:00:00,65.5313967948,14.4896317474,23.56309388,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/17  09:00:00,92.2633746338,14.4896317474,32.6205498292,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  10:00:00,96.5450884757,14.4896317474,36.9022636711,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  11:00:00,101.436671067,14.4896317474,41.7938462626,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  12:00:00,103.544806164,14.4896317474,43.9019813596,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  13:00:00,106.157131601,14.4896317474,46.514306796,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  14:00:00,106.928089069,14.4896317474,47.2852642647,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  15:00:00,103.553713205,14.4896317474,43.9108884003,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  16:00:00,101.448201874,14.4896317474,41.8053770698,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  17:00:00,101.026712339,14.4896317474,41.3838875345,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  18:00:00,84.6485353681,14.4896317474,37.6632110025,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/17  19:00:00,79.0779334312,14.4896317474,32.0926090656,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/17  20:00:00,76.8532495028,14.4896317474,27.9966132546,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  06:00:00,32.8607233825,14.4896317474,8.55674130797,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  07:00:00,37.6266002878,14.4896317474,10.7093617254,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/18  08:00:00,61.3256356785,14.4896317474,19.3573327637,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/18  09:00:00,89.7223532002,14.4896317474,30.0795283956,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  10:00:00,95.4457808124,14.4896317474,35.8029560078,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  11:00:00,101.333366219,14.4896317474,41.6905414144,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  12:00:00,101.699699958,14.4896317474,42.0568751535,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  13:00:00,100.607941433,14.4896317474,40.9651166283,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  14:00:00,101.524751475,14.4896317474,41.8819266707,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  15:00:00,104.000178432,14.4896317474,44.357353627,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  16:00:00,103.692066131,14.4896317474,44.0492413266,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  17:00:00,103.42090411,14.4896317474,43.7780793054,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  18:00:00,85.826350642,14.4896317474,38.8410262764,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/18  19:00:00,80.06246263,14.4896317474,33.0771382644,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/18  20:00:00,77.4127153841,14.4896317474,28.556079136,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  06:00:00,34.4849092542,14.4896317474,10.1809271797,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  07:00:00,38.9028755426,14.4896317474,11.9856369802,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/19  08:00:00,63.1701956468,14.4896317474,21.201892732,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/19  09:00:00,90.7826993589,14.4896317474,31.1398745543,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  10:00:00,95.0815042628,14.4896317474,35.4386794582,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  11:00:00,99.875069108,14.4896317474,40.2322443034,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  12:00:00,101.946011789,14.4896317474,42.3031869843,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  13:00:00,104.761624892,14.4896317474,45.1188000872,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  14:00:00,107.396523908,14.4896317474,47.7536991034,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  15:00:00,109.876203889,14.4896317474,50.2333790841,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  16:00:00,109.802725622,14.4896317474,50.1599008175,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  17:00:00,108.596223556,14.4896317474,48.9533987517,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  18:00:00,92.3433996351,14.4896317474,45.3580752694,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/19  19:00:00,80.878319475,14.4896317474,33.8929951094,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/19  20:00:00,74.6812528089,14.4896317474,25.8246165607,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  06:00:00,37.9685814453,14.4896317474,13.6645993708,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  07:00:00,40.2011377936,14.4896317474,13.2838992312,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/20  08:00:00,61.6075942453,14.4896317474,19.6392913305,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/20  09:00:00,89.1340657444,14.4896317474,29.4912409398,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  10:00:00,93.2165665189,14.4896317474,33.5737417143,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  11:00:00,99.6834131834,14.4896317474,40.0405883788,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  12:00:00,101.420024198,14.4896317474,41.7771993933,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  13:00:00,103.324181475,14.4896317474,43.6813566703,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  14:00:00,101.7627982,14.4896317474,42.1199733955,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  15:00:00,95.4758706293,14.4896317474,35.8330458247,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  16:00:00,95.8594271256,14.4896317474,36.216602321,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  17:00:00,90.6134372187,14.4896317474,30.9706124141,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  18:00:00,70.7678801723,14.4896317474,23.7825558067,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/20  19:00:00,67.7379259665,14.4896317474,20.7526016009,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/20  20:00:00,67.885730466,14.4896317474,19.0290942179,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  06:00:00,35.1325826592,14.4896317474,10.8286005847,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  07:00:00,38.247251016,14.4896317474,11.3300124536,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/21  08:00:00,59.1812160841,14.4896317474,17.2129131693,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/21  09:00:00,87.2610871972,14.4896317474,27.6182623926,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  10:00:00,83.5202518801,14.4896317474,23.8774270755,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  11:00:00,79.3366458431,14.4896317474,19.6938210385,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  12:00:00,79.0801700942,14.4896317474,19.4373452896,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  13:00:00,82.119788614,14.4896317474,22.4769638094,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  14:00:00,84.5732211105,14.4896317474,24.9303963059,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  15:00:00,83.9043507257,14.4896317474,24.2615259211,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  16:00:00,83.0616100246,14.4896317474,23.41878522,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  17:00:00,82.3749546384,14.4896317474,22.7321298338,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  18:00:00,68.6697550813,14.4896317474,21.6844307157,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/21  19:00:00,66.7730429242,14.4896317474,19.7877185586,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/21  20:00:00,66.2558462583,14.4896317474,17.3992100102,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  06:00:00,29.8228768705,14.4896317474,6.11728577435,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  07:00:00,30.4809810451,14.4896317474,8.58076393353,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/22  08:00:00,43.4500587594,14.4896317474,11.5157987462,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/22  09:00:00,65.8983908687,14.4896317474,18.9130665031,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/22  10:00:00,84.6357441122,14.4896317474,24.9929193076,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  11:00:00,89.4641609352,14.4896317474,29.8213361306,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  12:00:00,90.3658943445,14.4896317474,30.7230695399,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  13:00:00,91.6126704464,14.4896317474,31.9698456418,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  14:00:00,96.1153043548,14.4896317474,36.4724795502,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  15:00:00,97.3941455996,14.4896317474,37.751320795,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  16:00:00,96.0556432062,14.4896317474,36.4128184016,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  17:00:00,93.1853653079,14.4896317474,33.5425405033,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  18:00:00,68.920003654,14.4896317474,26.9517007392,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/22  19:00:00,55.9963527799,14.4896317474,24.0620927667,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/22  20:00:00,62.5343095885,14.4896317474,23.711716242,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/22  21:00:00,50.3376170134,14.4896317474,20.1713999018,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  06:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  08:00:00,33.0449739311,14.4896317474,11.1447568195,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/23  09:00:00,31.2858599412,14.4896317474,9.38564282963,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/23  10:00:00,53.503781091,14.4896317474,16.552499627,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/23  11:00:00,55.8387728888,14.4896317474,18.8874914248,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/23  12:00:00,67.862067719,14.4896317474,20.8767433534,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  13:00:00,68.2299338587,14.4896317474,21.2446094931,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  14:00:00,67.3625044872,14.4896317474,20.3771801216,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  15:00:00,65.7350017088,14.4896317474,18.7496773432,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  16:00:00,65.099802308,14.4896317474,18.1144779424,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  17:00:00,49.7669144425,14.4896317474,12.8156329785,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/23  18:00:00,35.8916182236,14.4896317474,8.97437966118,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/23  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  06:00:00,25.001163395,14.4896317474,0.697181320519,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  07:00:00,32.4121115768,14.4896317474,5.49487301435,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/24  08:00:00,56.4532016405,14.4896317474,14.4848987257,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/24  09:00:00,84.5337343468,14.4896317474,24.8909095422,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  10:00:00,88.1472342682,14.4896317474,28.5044094636,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  11:00:00,92.7804601372,14.4896317474,33.1376353326,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  12:00:00,95.7097667405,14.4896317474,36.0669419359,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  13:00:00,98.4179503262,14.4896317474,38.7751255216,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  14:00:00,102.55436618,14.4896317474,42.9115413751,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  15:00:00,103.941377967,14.4896317474,44.2985531626,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  16:00:00,105.265847664,14.4896317474,45.6230228589,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  17:00:00,104.372351658,14.4896317474,44.7295268532,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  18:00:00,86.9931209717,14.4896317474,40.007796606,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/24  19:00:00,83.3333881158,14.4896317474,36.3480637502,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/24  20:00:00,82.8367392299,14.4896317474,33.9801029818,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  06:00:00,39.148994315,14.4896317474,14.8450122404,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  07:00:00,44.2419435063,14.4896317474,17.3247049439,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/25  08:00:00,67.208119987,14.4896317474,25.2398170722,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/25  09:00:00,93.3243133955,14.4896317474,33.6814885909,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  10:00:00,94.5705130695,14.4896317474,34.9276882649,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  11:00:00,99.5475295634,14.4896317474,39.9047047588,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  12:00:00,103.121251619,14.4896317474,43.4784268146,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  13:00:00,105.721375232,14.4896317474,46.0785504278,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  14:00:00,108.402727145,14.4896317474,48.7599023407,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  15:00:00,109.975519115,14.4896317474,50.3326943104,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  16:00:00,109.538649902,14.4896317474,49.8958250979,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  17:00:00,107.373146527,14.4896317474,47.7303217219,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  18:00:00,91.0587127067,14.4896317474,44.0733883411,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/25  19:00:00,87.0233936115,14.4896317474,40.0380692459,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/25  20:00:00,85.5322839458,14.4896317474,36.6756476977,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  06:00:00,43.4415719455,14.4896317474,19.137589871,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  07:00:00,45.7378240518,14.4896317474,18.8205854894,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/26  08:00:00,68.2763749599,14.4896317474,26.3080720451,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/26  09:00:00,94.7580923199,14.4896317474,35.1152675153,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  10:00:00,98.271018763,14.4896317474,38.6281939584,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  11:00:00,102.768964461,14.4896317474,43.1261396565,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  12:00:00,105.201224394,14.4896317474,45.558399589,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  13:00:00,108.459825606,14.4896317474,48.8170008016,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  14:00:00,108.876307143,14.4896317474,49.2334823388,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  15:00:00,109.706516038,14.4896317474,50.0636912336,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  16:00:00,109.389760695,14.4896317474,49.7469358908,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  17:00:00,108.048430134,14.4896317474,48.4056053292,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  18:00:00,91.8339630289,14.4896317474,44.8486386633,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/26  19:00:00,87.3792549721,14.4896317474,40.3939306065,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/26  20:00:00,86.6755332549,14.4896317474,37.8188970068,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  06:00:00,44.1363570632,14.4896317474,19.8323749887,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  07:00:00,49.1860409206,14.4896317474,22.2688023582,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/27  08:00:00,72.2901770283,14.4896317474,30.3218741135,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/27  09:00:00,96.5917021075,14.4896317474,36.9488773029,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  10:00:00,97.8918097306,14.4896317474,38.248984926,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  11:00:00,102.762818395,14.4896317474,43.1199935904,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  12:00:00,106.068249927,14.4896317474,46.425425122,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  13:00:00,99.7958260796,14.4896317474,40.153001275,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  14:00:00,98.8512069313,14.4896317474,39.2083821267,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  15:00:00,103.963795996,14.4896317474,44.3209711912,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  16:00:00,105.598481676,14.4896317474,45.9556568717,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  17:00:00,104.309809399,14.4896317474,44.6669845944,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  18:00:00,89.4204975894,14.4896317474,42.4351732238,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/27  19:00:00,86.9859001116,14.4896317474,40.000575746,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/27  20:00:00,85.7664217061,14.4896317474,36.909785458,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  06:00:00,39.0556714206,14.4896317474,14.7516893461,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  07:00:00,44.1125790515,14.4896317474,17.1953404891,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/28  08:00:00,67.8117591392,14.4896317474,25.8434562244,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/28  09:00:00,93.08964845,14.4896317474,33.4468236454,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  10:00:00,95.6898503041,14.4896317474,36.0470254995,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  11:00:00,101.046183466,14.4896317474,41.4033586617,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  12:00:00,103.971454428,14.4896317474,44.3286296237,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  13:00:00,106.001024228,14.4896317474,46.3581994236,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  14:00:00,107.838894024,14.4896317474,48.1960692192,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  15:00:00,110.152985458,14.4896317474,50.5101606539,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  16:00:00,108.467732746,14.4896317474,48.8249079409,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  17:00:00,104.90649417,14.4896317474,45.2636693657,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  18:00:00,88.320010899,14.4896317474,41.3346865334,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/28  19:00:00,84.7322945793,14.4896317474,37.7469702137,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/28  20:00:00,85.7329396671,14.4896317474,35.4986367523,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  06:00:00,37.7132862819,14.4896317474,14.0076951857,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  07:00:00,36.9487322296,14.4896317474,15.048515118,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/29  08:00:00,55.3539352109,14.4896317474,23.4196751977,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/29  09:00:00,77.2937250678,14.4896317474,30.3084007022,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/29  10:00:00,95.1999521428,14.4896317474,35.5571273382,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  11:00:00,100.982377759,14.4896317474,41.3395529542,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  12:00:00,103.127752951,14.4896317474,43.4849281463,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  13:00:00,102.965715254,14.4896317474,43.3228904492,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  14:00:00,104.931869914,14.4896317474,45.2890451092,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  15:00:00,108.438280166,14.4896317474,48.7954553612,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  16:00:00,110.162058778,14.4896317474,50.519233973,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  17:00:00,107.429828161,14.4896317474,47.7870033567,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  18:00:00,82.7660367784,14.4896317474,40.7977338636,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/29  19:00:00,70.2242998546,14.4896317474,38.2900398414,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/29  20:00:00,76.5677922319,14.4896317474,36.3675322187,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/29  21:00:00,61.4104299031,14.4896317474,31.2442127915,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  06:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  08:00:00,46.7125839214,14.4896317474,24.8123668098,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/30  09:00:00,47.2559675472,14.4896317474,25.3557504356,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/30  10:00:00,68.6398444688,14.4896317474,31.6885630048,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/30  11:00:00,71.772829627,14.4896317474,34.821548163,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/30  12:00:00,87.3146468555,14.4896317474,40.3293224899,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  13:00:00,89.6049985777,14.4896317474,42.6196742121,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  14:00:00,87.8784845448,14.4896317474,40.8931601792,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  15:00:00,89.8667836648,14.4896317474,42.8814592992,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  16:00:00,93.6354635178,14.4896317474,46.6501391522,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  17:00:00,82.6574771877,14.4896317474,45.7061957237,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/30  18:00:00,68.1473805881,14.4896317474,41.2301420257,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/30  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  06:00:00,45.9034506679,14.4896317474,21.5994685934,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  07:00:00,45.6698481834,14.4896317474,18.752609621,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/31  08:00:00,66.9573597333,14.4896317474,24.9890568185,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/31  09:00:00,93.0749527105,14.4896317474,33.4321279059,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  10:00:00,94.7130315321,14.4896317474,35.0702067275,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  11:00:00,97.4661849772,14.4896317474,37.8233601726,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  12:00:00,98.4268628928,14.4896317474,38.7840380882,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  13:00:00,99.4399980474,14.4896317474,39.7971732428,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  14:00:00,102.816639747,14.4896317474,43.173814942,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  15:00:00,103.769454951,14.4896317474,44.1266301469,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  16:00:00,102.807439858,14.4896317474,43.1646150535,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  17:00:00,102.487968106,14.4896317474,42.8451433012,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  18:00:00,88.7833265878,14.4896317474,41.7980022222,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/31  19:00:00,85.8223364341,14.4896317474,38.8370120685,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/31  20:00:00,87.1116358371,14.4896317474,36.8773329223,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  06:00:00,38.6350778112,14.4896317474,14.3310957366,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  07:00:00,42.2222751746,14.4896317474,15.3050366122,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/01  08:00:00,66.2399790918,14.4896317474,24.271676177,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/01  09:00:00,95.7938764446,14.4896317474,36.15105164,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  10:00:00,99.5888447949,14.4896317474,39.9460199903,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  11:00:00,105.716298805,14.4896317474,46.0734740001,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  12:00:00,110.652865432,14.4896317474,51.0100406271,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  13:00:00,117.262322646,14.4896317474,57.619497841,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  14:00:00,120.124438868,14.4896317474,60.4816140634,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  15:00:00,120.815104084,14.4896317474,61.172279279,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  16:00:00,121.525712883,14.4896317474,61.8828880779,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  17:00:00,121.117230202,14.4896317474,61.4744053977,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  18:00:00,105.863558646,14.4896317474,58.8782342799,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/01  19:00:00,101.407225286,14.4896317474,54.4219009202,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/01  20:00:00,93.3491159435,14.4896317474,43.1148130287,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  06:00:00,44.403304462,14.4896317474,20.0993223875,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  07:00:00,45.0049433411,14.4896317474,18.0877047786,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/02  08:00:00,67.4139402644,14.4896317474,25.4456373496,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/02  09:00:00,98.6239283143,14.4896317474,38.9811035097,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  10:00:00,104.837684341,14.4896317474,45.1948595363,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  11:00:00,111.093121047,14.4896317474,51.4502962421,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  12:00:00,116.027401688,14.4896317474,56.3845768838,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  13:00:00,120.975455475,14.4896317474,61.3326306706,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  14:00:00,123.359394369,14.4896317474,63.7165695641,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  15:00:00,124.626084991,14.4896317474,64.9832601862,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  16:00:00,123.417232225,14.4896317474,63.7744074201,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  17:00:00,118.751724061,14.4896317474,59.1088992568,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  18:00:00,98.2302596315,14.4896317474,51.2449352659,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/02  19:00:00,91.1467625549,14.4896317474,44.1614381893,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/02  20:00:00,88.3695289929,14.4896317474,38.1352260781,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  06:00:00,41.3616985029,14.4896317474,17.0577164284,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  07:00:00,42.9704627399,14.4896317474,16.0532241775,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/03  08:00:00,63.9372387403,14.4896317474,21.9689358255,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/03  09:00:00,90.0490399677,14.4896317474,30.4062151631,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  10:00:00,96.474607339,14.4896317474,36.8317825344,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  11:00:00,101.650986977,14.4896317474,42.0081621722,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  12:00:00,103.720533755,14.4896317474,44.0777089503,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  13:00:00,108.286716528,14.4896317474,48.6438917237,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  14:00:00,109.427000612,14.4896317474,49.7841758074,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  15:00:00,108.324025659,14.4896317474,48.6812008546,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  16:00:00,105.892333179,14.4896317474,46.2495083748,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  17:00:00,103.0109415,14.4896317474,43.3681166949,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  18:00:00,88.4826085304,14.4896317474,41.4972841648,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/03  19:00:00,85.020599855,14.4896317474,38.0352754894,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/03  20:00:00,85.4274050671,14.4896317474,35.1931021522,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  06:00:00,37.9397334568,14.4896317474,13.6357513823,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  07:00:00,39.8277144708,14.4896317474,12.9104759084,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/04  08:00:00,60.7167636763,14.4896317474,18.7484607615,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/04  09:00:00,87.5468115701,14.4896317474,27.9039867655,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  10:00:00,93.5570658525,14.4896317474,33.9142410479,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  11:00:00,101.014650423,14.4896317474,41.3718256184,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  12:00:00,104.520257541,14.4896317474,44.877432736,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  13:00:00,107.00282544,14.4896317474,47.3600006354,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  14:00:00,100.761829474,14.4896317474,41.119004669,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  15:00:00,100.054123984,14.4896317474,40.4112991795,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  16:00:00,95.9489972443,14.4896317474,36.3061724397,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  17:00:00,90.3226312058,14.4896317474,30.6798064012,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  18:00:00,75.0039565429,14.4896317474,28.0186321772,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/04  19:00:00,71.7768581411,14.4896317474,24.7915337755,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/04  20:00:00,73.4918122385,14.4896317474,23.2575093237,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/05  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
