Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 08/05  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  06:00:00,31.9745713729,14.4896317474,6.89131361003,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  07:00:00,30.7056669739,14.4896317474,8.80544986232,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/05  08:00:00,47.9754186601,14.4896317474,16.0411586469,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/05  09:00:00,73.5629184981,14.4896317474,26.5775941325,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/05  10:00:00,92.0504477914,14.4896317474,32.4076229868,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  11:00:00,97.9676648014,14.4896317474,38.3248399968,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  12:00:00,101.365948463,14.4896317474,41.7231236583,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  13:00:00,103.371308916,14.4896317474,43.7284841116,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  14:00:00,100.198997909,14.4896317474,40.5561731042,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  15:00:00,96.1007745064,14.4896317474,36.4579497018,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  16:00:00,98.584961199,14.4896317474,38.9421363944,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  17:00:00,97.2414208544,14.4896317474,37.5985960498,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  18:00:00,71.7780811598,14.4896317474,29.809778245,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/05  19:00:00,56.9232321771,14.4896317474,24.9889721639,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/05  20:00:00,63.4164892103,14.4896317474,23.2162291971,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/05  21:00:00,49.1629024043,14.4896317474,18.9966852927,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  06:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  08:00:00,36.6204943997,14.4896317474,14.7202772881,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/06  09:00:00,41.6177824711,14.4896317474,19.7175653595,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/06  10:00:00,64.4190839588,14.4896317474,27.4678024948,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/06  11:00:00,68.0882874339,14.4896317474,31.1370059699,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/06  12:00:00,85.4771426155,14.4896317474,38.4918182499,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  13:00:00,88.129960627,14.4896317474,41.1446362614,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  14:00:00,90.5406642846,14.4896317474,43.555339919,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  15:00:00,87.7590472721,14.4896317474,40.7737229065,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  16:00:00,82.1049430813,14.4896317474,35.1196187157,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  17:00:00,67.0642350418,14.4896317474,30.1129535778,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/06  18:00:00,55.6767334682,14.4896317474,28.7594949058,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/06  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  06:00:00,36.4406619561,14.4896317474,10.7590132149,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  07:00:00,39.84668038,14.4896317474,12.9294418176,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/07  08:00:00,65.5172254275,14.4896317474,23.5489225127,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/07  09:00:00,93.2362641092,14.4896317474,33.5934393046,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  10:00:00,96.4782828223,14.4896317474,36.8354580177,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  11:00:00,100.67741531,14.4896317474,41.0345905055,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  12:00:00,102.725089382,14.4896317474,43.0822645773,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  13:00:00,106.298504075,14.4896317474,46.6556792703,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  14:00:00,109.655978045,14.4896317474,50.01315324,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  15:00:00,112.470159458,14.4896317474,52.8273346536,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  16:00:00,112.873499063,14.4896317474,53.2306742588,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  17:00:00,111.440008012,14.4896317474,51.7971832071,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  18:00:00,95.3310552245,14.4896317474,48.3457308589,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/07  19:00:00,89.6536768805,14.4896317474,42.6683525149,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/07  20:00:00,88.9705391574,14.4896317474,38.7362362426,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  06:00:00,44.7648339873,14.4896317474,19.0831852461,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  07:00:00,45.5659349867,14.4896317474,18.6486964243,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/08  08:00:00,68.0096816876,14.4896317474,26.0413787728,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/08  09:00:00,96.5812900581,14.4896317474,36.9384652535,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  10:00:00,100.086392293,14.4896317474,40.4435674884,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  11:00:00,102.960878071,14.4896317474,43.3180532665,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  12:00:00,105.902125676,14.4896317474,46.2593008714,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  13:00:00,110.805644885,14.4896317474,51.1628200804,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  14:00:00,113.740421513,14.4896317474,54.097596708,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  15:00:00,117.113952338,14.4896317474,57.4711275332,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  16:00:00,114.59879401,14.4896317474,54.9559692058,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  17:00:00,108.085671917,14.4896317474,48.4428471129,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  18:00:00,91.4124799887,14.4896317474,44.4271556231,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/08  19:00:00,86.4701418384,14.4896317474,39.4848174727,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/08  20:00:00,85.4495190141,14.4896317474,35.2152160993,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  06:00:00,43.7964735336,14.4896317474,18.1148247925,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  07:00:00,42.9783289728,14.4896317474,16.0610904103,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/09  08:00:00,64.2545749478,14.4896317474,22.286272033,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/09  09:00:00,92.3514587145,14.4896317474,32.7086339099,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  10:00:00,97.2611033176,14.4896317474,37.618278513,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  11:00:00,104.281485107,14.4896317474,44.6386603026,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  12:00:00,106.49973348,14.4896317474,46.8569086751,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  13:00:00,109.609539873,14.4896317474,49.9667150684,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  14:00:00,113.577822773,14.4896317474,53.9349979687,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  15:00:00,111.031313962,14.4896317474,51.388489157,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  16:00:00,105.323787911,14.4896317474,45.6809631069,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  17:00:00,101.585546042,14.4896317474,41.9427212371,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  18:00:00,86.7622355821,14.4896317474,39.7769112165,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/09  19:00:00,84.178117254,14.4896317474,37.1927928884,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/09  20:00:00,83.2219639745,14.4896317474,32.9876610597,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/09  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/09  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  06:00:00,39.2302615456,14.4896317474,13.5486128044,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  07:00:00,40.165367309,14.4896317474,13.2481287466,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/10  08:00:00,62.8651938223,14.4896317474,20.8968909075,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/10  09:00:00,91.1827367477,14.4896317474,31.5399119431,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  10:00:00,96.2848312382,14.4896317474,36.6420064336,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  11:00:00,103.421735386,14.4896317474,43.7789105817,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  12:00:00,108.714450727,14.4896317474,49.0716259225,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  13:00:00,111.078464108,14.4896317474,51.4356393033,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  14:00:00,103.656146404,14.4896317474,44.0133215995,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  15:00:00,97.8611690107,14.4896317474,38.2183442061,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  16:00:00,96.4381920189,14.4896317474,36.7953672143,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  17:00:00,97.1302497448,14.4896317474,37.4874249402,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  18:00:00,84.3862097552,14.4896317474,37.4008853896,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/10  19:00:00,81.1840484274,14.4896317474,34.1987240618,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/10  20:00:00,80.1514616976,14.4896317474,29.9171587828,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  06:00:00,37.0748885796,14.4896317474,11.3932398384,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  07:00:00,41.1697346018,14.4896317474,14.2524960394,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/11  08:00:00,64.2231377977,14.4896317474,22.2548348829,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/11  09:00:00,93.0768289168,14.4896317474,33.4340041122,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  10:00:00,97.9182193507,14.4896317474,38.2753945461,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  11:00:00,101.379904583,14.4896317474,41.7370797785,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  12:00:00,102.604738638,14.4896317474,42.961913833,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  13:00:00,100.357296586,14.4896317474,40.7144717817,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  14:00:00,95.2995522897,14.4896317474,35.6567274851,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  15:00:00,95.4494830164,14.4896317474,35.8066582118,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  16:00:00,97.4871844458,14.4896317474,37.8443596412,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  17:00:00,95.10228509,14.4896317474,35.4594602854,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  18:00:00,79.7081129835,14.4896317474,32.7227886179,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/11  19:00:00,78.0554339029,14.4896317474,29.6924428706,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/11  20:00:00,77.5616595369,14.4896317474,27.3273566221,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/12  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  06:00:00,36.964515642,14.4896317474,11.8812578791,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  07:00:00,36.1713085702,14.4896317474,14.2710914586,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/12  08:00:00,53.1356322108,14.4896317474,21.2013721976,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/12  09:00:00,79.0152129877,14.4896317474,32.0298886221,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/12  10:00:00,97.772359089,14.4896317474,38.1295342844,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  11:00:00,101.584599808,14.4896317474,41.9417750032,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  12:00:00,106.361321387,14.4896317474,46.7184965829,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  13:00:00,103.179560169,14.4896317474,43.5367353645,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  14:00:00,100.196255895,14.4896317474,40.5534310909,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  15:00:00,101.454105859,14.4896317474,41.8112810548,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  16:00:00,105.347695673,14.4896317474,45.7048708684,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  17:00:00,109.557620295,14.4896317474,49.9147954905,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  18:00:00,86.4163002322,14.4896317474,44.4479973174,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/12  19:00:00,71.4615997885,14.4896317474,38.1496731086,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/12  20:00:00,74.7593773244,14.4896317474,34.5591173112,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/12  21:00:00,59.9151291541,14.4896317474,29.7489120425,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  06:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  08:00:00,40.4161989157,14.4896317474,18.5159818041,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/13  09:00:00,44.9846397205,14.4896317474,23.0844226089,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/13  10:00:00,67.0897180832,14.4896317474,30.1384366192,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/13  11:00:00,70.2171548567,14.4896317474,33.2658733927,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/13  12:00:00,89.1987306679,14.4896317474,42.2134063023,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  13:00:00,92.794549899,14.4896317474,45.8092255334,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  14:00:00,94.7649994292,14.4896317474,47.7796750636,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  15:00:00,97.3871355113,14.4896317474,50.4018111456,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  16:00:00,98.9268682658,14.4896317474,51.9415439002,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  17:00:00,85.5142925268,14.4896317474,48.5630110628,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/13  18:00:00,66.6892341731,14.4896317474,39.7719956107,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/13  19:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  06:00:00,47.5957592523,14.4896317474,21.9141105111,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  07:00:00,45.7891553232,14.4896317474,18.8719167608,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/14  08:00:00,66.9919569595,14.4896317474,25.0236540447,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/14  09:00:00,92.5103654844,14.4896317474,32.8675406798,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  10:00:00,94.1292492519,14.4896317474,34.4864244473,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  11:00:00,99.8768777927,14.4896317474,40.2340529881,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  12:00:00,97.7791283001,14.4896317474,38.1363034955,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  13:00:00,94.1120916135,14.4896317474,34.4692668089,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  14:00:00,96.3268372787,14.4896317474,36.6840124741,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  15:00:00,99.4562977525,14.4896317474,39.8134729479,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  16:00:00,100.693965253,14.4896317474,41.0511404487,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  17:00:00,101.689927089,14.4896317474,42.0471022844,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  18:00:00,84.5541336836,14.4896317474,37.5688093179,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/14  19:00:00,79.8416405328,14.4896317474,31.4786495006,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/14  20:00:00,78.4937433509,14.4896317474,28.2594404361,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  06:00:00,40.7103797279,14.4896317474,15.0287309867,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  07:00:00,43.3001346995,14.4896317474,16.3828961371,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/15  08:00:00,64.6006512808,14.4896317474,22.632348366,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/15  09:00:00,94.1455784433,14.4896317474,34.5027536387,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  10:00:00,97.7381537526,14.4896317474,38.095328948,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  11:00:00,101.07766137,14.4896317474,41.4348365653,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  12:00:00,105.604187763,14.4896317474,45.961362958,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  13:00:00,99.5486401543,14.4896317474,39.9058153497,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  14:00:00,97.8218763738,14.4896317474,38.1790515692,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  15:00:00,103.214461897,14.4896317474,43.5716370927,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  16:00:00,102.096121883,14.4896317474,42.4532970781,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  17:00:00,95.9326297934,14.4896317474,36.2898049888,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  18:00:00,79.5298517205,14.4896317474,32.5445273549,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/15  19:00:00,79.5674152256,14.4896317474,31.2044241934,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/15  20:00:00,78.7189061005,14.4896317474,28.4846031857,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  06:00:00,32.959370287,14.4896317474,7.27772154585,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  07:00:00,37.7316477205,14.4896317474,10.8144091581,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/16  08:00:00,62.401131456,14.4896317474,20.4328285412,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/16  09:00:00,90.8525979354,14.4896317474,31.2097731308,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  10:00:00,94.394042661,14.4896317474,34.7512178564,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  11:00:00,99.9806326691,14.4896317474,40.3378078645,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  12:00:00,103.41385704,14.4896317474,43.7710322355,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  13:00:00,105.883150829,14.4896317474,46.2403260243,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  14:00:00,109.945803965,14.4896317474,50.3029791599,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  15:00:00,114.659216703,14.4896317474,55.0163918985,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  16:00:00,112.85093099,14.4896317474,53.208106185,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  17:00:00,110.098163047,14.4896317474,50.4553382428,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  18:00:00,95.3882341995,14.4896317474,48.4029098339,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/16  19:00:00,91.4460766679,14.4896317474,43.0830856356,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/16  20:00:00,88.7949924457,14.4896317474,38.5606895309,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  06:00:00,49.6600435246,14.4896317474,23.9783947835,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  07:00:00,48.0666379039,14.4896317474,21.1493993415,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/17  08:00:00,61.9752889501,14.4896317474,20.0069860353,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/17  09:00:00,82.4805797533,14.4896317474,22.8377549487,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  10:00:00,87.2986791279,14.4896317474,27.6558543233,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  11:00:00,94.7339749341,14.4896317474,35.0911501295,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  12:00:00,100.187778225,14.4896317474,40.5449534207,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  13:00:00,103.125891452,14.4896317474,43.4830666479,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  14:00:00,104.68069152,14.4896317474,45.0378667154,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  15:00:00,105.215867137,14.4896317474,45.5730423328,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  16:00:00,104.475811338,14.4896317474,44.8329865338,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  17:00:00,100.152076066,14.4896317474,40.5092512611,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  18:00:00,83.2054442974,14.4896317474,36.2201199318,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/17  19:00:00,81.717224927,14.4896317474,33.3542338947,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/17  20:00:00,80.4354489537,14.4896317474,30.2011460389,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  06:00:00,39.6690204681,14.4896317474,13.987371727,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  07:00:00,39.7632441431,14.4896317474,12.8460055807,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/18  08:00:00,63.2578403581,14.4896317474,21.2895374433,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/18  09:00:00,92.1009807686,14.4896317474,32.458155964,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  10:00:00,94.1065566377,14.4896317474,34.4637318331,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  11:00:00,91.7765963875,14.4896317474,32.1337715829,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  12:00:00,86.5639269891,14.4896317474,26.9211021845,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  13:00:00,84.6266154396,14.4896317474,24.983790635,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  14:00:00,84.4371397338,14.4896317474,24.7943149292,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  15:00:00,84.6295129366,14.4896317474,24.986688132,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  16:00:00,83.6573216981,14.4896317474,24.0144968935,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  17:00:00,81.9027935538,14.4896317474,22.2599687492,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  18:00:00,68.9794472727,14.4896317474,21.9941229071,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/18  19:00:00,68.323127337,14.4896317474,19.9601363047,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/18  20:00:00,68.4228292995,14.4896317474,18.1885263847,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  06:00:00,30.0865400948,14.4896317474,5.00328233195,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  07:00:00,29.6750269438,14.4896317474,7.77480983218,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/19  08:00:00,45.4809628895,14.4896317474,13.5467028763,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/19  09:00:00,71.5907593846,14.4896317474,24.605435019,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/19  10:00:00,91.6599133566,14.4896317474,32.017088552,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  11:00:00,98.9945940406,14.4896317474,39.351769236,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  12:00:00,103.522554744,14.4896317474,43.8797299395,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  13:00:00,92.0234983701,14.4896317474,32.3806735655,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  14:00:00,81.7614777567,14.4896317474,22.1186529521,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  15:00:00,80.3055249898,14.4896317474,20.6627001852,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  16:00:00,81.7512222871,14.4896317474,22.1083974825,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  17:00:00,82.0585670669,14.4896317474,22.4157422623,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  18:00:00,59.415864295,14.4896317474,17.4475613802,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/19  19:00:00,48.3783737574,14.4896317474,15.0664470775,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/19  20:00:00,54.5055888893,14.4896317474,14.3053288761,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/19  21:00:00,41.7254964259,14.4896317474,11.5592793143,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  06:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  08:00:00,33.4719136653,14.4896317474,11.5716965537,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/20  09:00:00,39.3682978036,14.4896317474,17.468080692,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/20  10:00:00,63.6207909976,14.4896317474,26.6695095336,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/20  11:00:00,66.7013422556,14.4896317474,29.7500607916,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/20  12:00:00,82.5031221406,14.4896317474,35.517797775,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  13:00:00,85.4420206157,14.4896317474,38.4566962501,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  14:00:00,88.2670403804,14.4896317474,41.2817160148,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  15:00:00,82.66079329,14.4896317474,35.6754689244,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  16:00:00,74.0747970875,14.4896317474,27.0894727219,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  17:00:00,59.6736548899,14.4896317474,22.7223734259,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/20  18:00:00,47.5563433451,14.4896317474,20.6391047827,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/20  19:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  06:00:00,31.1956413079,14.4896317474,5.51399256669,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  07:00:00,35.8867797093,14.4896317474,8.96954114686,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/21  08:00:00,59.0749639384,14.4896317474,17.1066610236,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/21  09:00:00,86.2930930204,14.4896317474,26.6502682158,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  10:00:00,92.440066945,14.4896317474,32.7972421404,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  11:00:00,99.1142410672,14.4896317474,39.4714162626,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  12:00:00,100.257287614,14.4896317474,40.6144628094,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  13:00:00,103.653539272,14.4896317474,44.0107144678,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  14:00:00,101.117235173,14.4896317474,41.4744103683,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  15:00:00,94.6575062251,14.4896317474,35.0146814205,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  16:00:00,92.879412098,14.4896317474,33.2365872934,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  17:00:00,90.9786434391,14.4896317474,31.3358186344,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  18:00:00,73.8700147084,14.4896317474,26.8846903428,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/21  19:00:00,70.0995238996,14.4896317474,21.7365328674,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/21  20:00:00,69.3301847169,14.4896317474,19.0958818021,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  06:00:00,31.1286522687,14.4896317474,5.44700352754,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  07:00:00,35.2156958209,14.4896317474,8.29845725853,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/22  08:00:00,55.5605248226,14.4896317474,13.5922219078,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/22  09:00:00,80.9464920654,14.4896317474,21.3036672608,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  10:00:00,85.2261436618,14.4896317474,25.5833188572,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  11:00:00,91.1488558906,14.4896317474,31.506031086,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  12:00:00,97.1600867707,14.4896317474,37.5172619661,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  13:00:00,101.28764052,14.4896317474,41.6448157155,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  14:00:00,101.268842583,14.4896317474,41.6260177781,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  15:00:00,101.934904173,14.4896317474,42.2920793688,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  16:00:00,95.4335688596,14.4896317474,35.790744055,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  17:00:00,90.6440188267,14.4896317474,31.0011940221,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  18:00:00,76.6138490894,14.4896317474,29.6285247238,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/22  19:00:00,74.6005341833,14.4896317474,26.237543151,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/22  20:00:00,73.8293859866,14.4896317474,23.5950830718,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  06:00:00,29.6638518697,14.4896317474,3.98220312853,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  07:00:00,34.8710655338,14.4896317474,7.95382697144,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/23  08:00:00,57.9643799851,14.4896317474,15.9960770703,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/23  09:00:00,86.0170762845,14.4896317474,26.3742514799,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  10:00:00,89.398667272,14.4896317474,29.7558424674,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  11:00:00,93.517114678,14.4896317474,33.8742898733,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  12:00:00,94.0583571892,14.4896317474,34.4155323846,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  13:00:00,86.0259326773,14.4896317474,26.3831078727,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  14:00:00,82.7325098678,14.4896317474,23.0896850632,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  15:00:00,87.5487273067,14.4896317474,27.9059025021,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  16:00:00,88.8400362298,14.4896317474,29.1972114252,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  17:00:00,87.6480921331,14.4896317474,28.0052673285,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  18:00:00,73.5111271681,14.4896317474,26.5258028025,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/23  19:00:00,71.1835226447,14.4896317474,21.4428649458,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/23  20:00:00,68.223100705,14.4896317474,17.9887977902,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  06:00:00,27.6921713009,14.4896317474,0.632855893083,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  07:00:00,32.6285505118,14.4896317474,5.71131194937,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/24  08:00:00,55.8637357072,14.4896317474,13.8954327924,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/24  09:00:00,80.5588399906,14.4896317474,20.916015186,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  10:00:00,82.8081267851,14.4896317474,23.1653019805,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  11:00:00,89.4285363947,14.4896317474,29.7857115901,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  12:00:00,93.3244827908,14.4896317474,33.6816579862,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  13:00:00,96.2120069387,14.4896317474,36.5691821341,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  14:00:00,98.5339082916,14.4896317474,38.8910834869,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  15:00:00,98.4660778116,14.4896317474,38.823253007,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  16:00:00,96.6722837889,14.4896317474,37.0294589843,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  17:00:00,95.4991023926,14.4896317474,35.856277588,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  18:00:00,82.0724485894,14.4896317474,35.0871242238,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/24  19:00:00,82.2019989871,14.4896317474,32.4613412882,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/24  20:00:00,79.1858113578,14.4896317474,28.951508443,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  06:00:00,36.5921583142,14.4896317474,9.53284290638,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  07:00:00,37.8264317084,14.4896317474,10.909193146,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/25  08:00:00,61.5597277228,14.4896317474,19.591424808,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/25  09:00:00,89.9247374575,14.4896317474,30.2819126529,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  10:00:00,92.9171564294,14.4896317474,33.2743316248,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  11:00:00,96.5136956575,14.4896317474,36.8708708529,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  12:00:00,101.476963383,14.4896317474,41.8341385783,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  13:00:00,104.677162228,14.4896317474,45.0343374239,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  14:00:00,106.287842367,14.4896317474,46.645017562,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  15:00:00,105.065923015,14.4896317474,45.4230982104,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  16:00:00,103.303365878,14.4896317474,43.6605410735,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  17:00:00,102.592689791,14.4896317474,42.9498649868,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  18:00:00,89.9392998427,14.4896317474,42.9539754771,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/25  19:00:00,89.2038754191,14.4896317474,39.4632177202,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/25  20:00:00,85.7623683752,14.4896317474,35.5280654604,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  06:00:00,41.3820877175,14.4896317474,14.921163288,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  07:00:00,36.4033950237,14.4896317474,14.5031779121,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/26  08:00:00,52.5554687774,14.4896317474,20.6212087642,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/26  09:00:00,76.4860473626,14.4896317474,29.500722997,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/26  10:00:00,96.598126619,14.4896317474,36.9553018144,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  11:00:00,101.813979986,14.4896317474,42.1711551815,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  12:00:00,103.852380593,14.4896317474,44.2095557887,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  13:00:00,106.968314149,14.4896317474,47.3254893445,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  14:00:00,109.960492942,14.4896317474,50.3176681379,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  15:00:00,111.870352625,14.4896317474,52.2275278203,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  16:00:00,111.957486971,14.4896317474,52.3146621666,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  17:00:00,109.454691317,14.4896317474,49.8118665122,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  18:00:00,84.9378312333,14.4896317474,42.9695283185,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/26  19:00:00,73.9369047979,14.4896317474,39.2473114514,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/26  20:00:00,78.0345369854,14.4896317474,37.8342769722,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/26  21:00:00,64.6349649805,14.4896317474,34.4687478689,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
