Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 08/27  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  08:00:00,52.325592125,14.4896317474,30.4253750134,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/27  09:00:00,50.3859851962,14.4896317474,28.4857680846,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/27  10:00:00,69.8594557551,14.4896317474,32.9081742911,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/27  11:00:00,72.0329695819,14.4896317474,35.0816881179,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/27  12:00:00,88.5198113163,14.4896317474,41.5344869507,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  13:00:00,90.3619373415,14.4896317474,43.3766129759,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  14:00:00,92.7673606173,14.4896317474,45.7820362517,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  15:00:00,94.7152262203,14.4896317474,47.7299018547,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  16:00:00,94.7141443119,14.4896317474,47.7288199462,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  17:00:00,84.5730247786,14.4896317474,47.6217433146,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/27  18:00:00,69.445866525,14.4896317474,42.5286279626,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/27  19:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  06:00:00,57.525774611,14.4896317474,30.4664592032,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  07:00:00,51.7000728172,14.4896317474,24.7828342548,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/28  08:00:00,72.1628958334,14.4896317474,30.1945929186,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/28  09:00:00,97.3044968218,14.4896317474,37.6616720172,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  10:00:00,101.818053646,14.4896317474,42.1752288411,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  11:00:00,105.949066783,14.4896317474,46.3062419787,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  12:00:00,107.87772285,14.4896317474,48.2348980452,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  13:00:00,112.17272698,14.4896317474,52.529902175,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  14:00:00,113.435890747,14.4896317474,53.7930659426,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  15:00:00,112.414742326,14.4896317474,52.7719175214,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  16:00:00,112.288507363,14.4896317474,52.6456825582,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  17:00:00,110.91081022,14.4896317474,51.2679854156,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  18:00:00,94.1522939952,14.4896317474,47.1669696296,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/28  19:00:00,92.3292025391,14.4896317474,42.5885448401,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/28  20:00:00,88.9883392319,14.4896317474,38.7540363171,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  06:00:00,51.202003029,14.4896317474,24.1426876211,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  07:00:00,48.242108877,14.4896317474,21.3248703146,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/29  08:00:00,67.556672119,14.4896317474,25.5883692042,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/29  09:00:00,93.3651924574,14.4896317474,33.7223676528,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  10:00:00,97.3852183427,14.4896317474,37.7423935381,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  11:00:00,103.36863489,14.4896317474,43.7258100851,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  12:00:00,106.31193764,14.4896317474,46.6691128357,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  13:00:00,109.619574451,14.4896317474,49.9767496462,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  14:00:00,112.44918895,14.4896317474,52.8063641453,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  15:00:00,116.308337396,14.4896317474,56.6655125917,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  16:00:00,117.19523859,14.4896317474,57.5524137854,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  17:00:00,115.773056683,14.4896317474,56.1302318788,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  18:00:00,98.9137827228,14.4896317474,51.9284583572,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/29  19:00:00,95.6937792989,14.4896317474,45.9531216,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/29  20:00:00,92.9582150628,14.4896317474,42.723912148,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  06:00:00,48.3146561287,14.4896317474,21.2553407208,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  07:00:00,45.7813423432,14.4896317474,18.8641037808,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/30  08:00:00,67.2444421559,14.4896317474,25.2761392411,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/30  09:00:00,96.4116183701,14.4896317474,36.7687935655,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  10:00:00,102.368198109,14.4896317474,42.7253733041,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  11:00:00,107.833943411,14.4896317474,48.191118606,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  12:00:00,110.611550646,14.4896317474,50.9687258409,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  13:00:00,113.590907362,14.4896317474,53.948082557,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  14:00:00,116.72891727,14.4896317474,57.0860924654,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  15:00:00,119.011722425,14.4896317474,59.3688976202,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  16:00:00,117.779578193,14.4896317474,58.1367533886,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  17:00:00,105.277771483,14.4896317474,45.6349466781,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  18:00:00,80.847809589,14.4896317474,33.8624852234,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/30  19:00:00,82.8545846235,14.4896317474,33.1139269246,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/30  20:00:00,88.0245854207,14.4896317474,37.7902825059,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  06:00:00,42.5495045292,14.4896317474,15.4901891213,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  07:00:00,40.7828702005,14.4896317474,13.8656316381,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/31  08:00:00,61.9860827228,14.4896317474,20.017779808,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/31  09:00:00,90.3112728088,14.4896317474,30.6684480042,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  10:00:00,94.2824710389,14.4896317474,34.6396462343,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  11:00:00,99.3711683819,14.4896317474,39.7283435773,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  12:00:00,103.184812781,14.4896317474,43.5419879761,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  13:00:00,102.863532469,14.4896317474,43.2207076646,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  14:00:00,96.6123488363,14.4896317474,36.9695240317,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  15:00:00,95.7344928652,14.4896317474,36.0916680606,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  16:00:00,98.5509544843,14.4896317474,38.9081296797,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  17:00:00,96.6207120894,14.4896317474,36.9778872848,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  18:00:00,81.8120894161,14.4896317474,34.8267650505,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/31  19:00:00,81.9452463246,14.4896317474,32.2045886256,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/31  20:00:00,80.43731858,14.4896317474,30.2030156652,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  06:00:00,30.6370679114,14.4896317474,3.57775250352,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  07:00:00,27.3234898046,14.4896317474,0.406251242191,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/01  08:00:00,42.0730178754,14.4896317474,0.104714960607,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/01  09:00:00,59.8639158662,14.4896317474,0.221091061607,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  10:00:00,59.7259733373,14.4896317474,0.0831485326819,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  11:00:00,59.6874767866,14.4896317474,0.0446519819978,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  12:00:00,59.6434368613,14.4896317474,0.000612056693002,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  13:00:00,59.6428248046,14.4896317474,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  14:00:00,59.6478451668,14.4909714672,0.0,0.00368064234805,34.3821554469,10.7710376103,7.03117038774,7.03117038774
 09/01  15:00:00,59.837048311,14.4976700663,0.0,0.186185187523,34.3821554469,10.7710376103,20.635979375,20.635979375
 09/01  16:00:00,60.1473829997,14.4976700663,0.0,0.496519876214,34.3821554469,10.7710376103,50.3778258113,50.3778258113
 09/01  17:00:00,60.3991381043,14.4976700663,0.0,0.748274980886,34.3821554469,10.7710376103,83.8137527469,83.8137527469
 09/01  18:00:00,47.8899648003,14.4976700663,0.0,0.896602115883,22.9214369646,9.5742556536,93.6750463543,93.6750463543
 09/01  19:00:00,52.0601277274,14.4976700663,0.0,0.9337650429,22.9214369646,9.5742556536,95.6209470975,95.6209470975
 09/01  20:00:00,51.151676835,14.4976700663,0.0,0.909335601326,19.1011974705,8.3774736969,92.5290535271,92.5290535271
 09/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  06:00:00,26.7235064508,14.4976700663,0.0,0.254543702395,1.91011974705,1.79517293505,3.54194986174,3.54194986174
 09/02  07:00:00,22.0284950054,14.4976700663,0.0,0.120239574988,3.8202394941,3.5903458701,0.32845215591,0.32845215591
 09/02  08:00:00,31.9386971001,14.4909714672,0.0,0.00309736707341,11.4607184823,5.9839097835,0.0,0.0
 09/02  09:00:00,57.9012038292,14.4896317474,10.9158794636,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/02  10:00:00,82.5455247883,14.4896317474,22.9026999837,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  11:00:00,89.4505590935,14.4896317474,29.8077342889,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  12:00:00,94.4410618773,14.4896317474,34.7982370727,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  13:00:00,97.3271606758,14.4896317474,37.6843358712,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  14:00:00,97.7531746382,14.4896317474,38.1103498336,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  15:00:00,97.4886287141,14.4896317474,37.8458039095,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  16:00:00,96.7459964893,14.4896317474,37.1031716847,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  17:00:00,94.7776690694,14.4896317474,35.1348442648,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  18:00:00,70.5622963724,14.4896317474,28.5939934576,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/02  19:00:00,61.2878491806,14.4896317474,25.2205891674,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/02  20:00:00,64.8748938807,14.4896317474,24.6746338675,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/02  21:00:00,51.393715656,14.4896317474,21.2274985444,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/02  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  08:00:00,37.6723939467,14.4896317474,15.7721768351,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/03  09:00:00,44.3713436768,14.4896317474,22.4711265652,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/03  10:00:00,67.3929573428,14.4896317474,30.4416758788,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/03  11:00:00,69.1525834681,14.4896317474,32.2013020041,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/03  12:00:00,85.1427266647,14.4896317474,38.1574022991,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  13:00:00,86.9426140031,14.4896317474,39.9572896375,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  14:00:00,86.721616831,14.4896317474,39.7362924654,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  15:00:00,84.7320606229,14.4896317474,37.7467362573,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  16:00:00,81.0769566481,14.4896317474,34.0916322825,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  17:00:00,70.6706818802,14.4896317474,33.7194004161,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/03  18:00:00,60.5506528424,14.4896317474,33.63341428,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/03  19:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  08:00:00,36.543099574,14.4896317474,14.6428824624,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/04  09:00:00,41.8081000988,14.4896317474,19.9078829872,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/04  10:00:00,62.7354829514,14.4896317474,25.7842014874,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/04  11:00:00,64.2813531173,14.4896317474,27.3300716533,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/04  12:00:00,79.4750606193,14.4896317474,32.4897362537,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  13:00:00,75.3550808186,14.4896317474,28.369756453,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  14:00:00,73.5304904321,14.4896317474,26.5451660665,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  15:00:00,75.7289960602,14.4896317474,28.7436716946,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  16:00:00,79.5826338662,14.4896317474,32.5973095006,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  17:00:00,70.5650256737,14.4896317474,33.6137442097,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/04  18:00:00,58.3901898498,14.4896317474,31.4729512874,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/04  19:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  06:00:00,39.2394400069,14.4896317474,12.180124599,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  07:00:00,38.4100525225,14.4896317474,11.4928139601,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/05  08:00:00,60.9150324408,14.4896317474,18.946729526,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/05  09:00:00,88.32047927,14.4896317474,28.6776544654,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  10:00:00,91.3643169385,14.4896317474,31.7214921339,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  11:00:00,94.6947011245,14.4896317474,35.0518763198,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  12:00:00,97.6255151813,14.4896317474,37.9826903767,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  13:00:00,95.5560107669,14.4896317474,35.9131859623,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  14:00:00,94.8726641723,14.4896317474,35.2298393677,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  15:00:00,97.4024392677,14.4896317474,37.7596144631,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  16:00:00,96.9266659041,14.4896317474,37.2838410995,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  17:00:00,95.6601955405,14.4896317474,36.0173707359,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  18:00:00,82.2708448101,14.4896317474,35.2855204445,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/05  19:00:00,83.5686662339,14.4896317474,32.4503418683,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/05  20:00:00,77.9103654008,14.4896317474,27.676062486,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  06:00:00,37.3064995879,14.4896317474,10.2471841801,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  07:00:00,38.5624737984,14.4896317474,11.645235236,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/06  08:00:00,59.7780366664,14.4896317474,17.8097337516,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/06  09:00:00,87.0733159387,14.4896317474,27.4304911341,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  10:00:00,91.0624085903,14.4896317474,31.4195837857,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  11:00:00,95.741994002,14.4896317474,36.0991691974,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  12:00:00,97.4284004249,14.4896317474,37.7855756203,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  13:00:00,100.407381249,14.4896317474,40.7645564448,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  14:00:00,99.91550686,14.4896317474,40.2726820554,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  15:00:00,99.822848553,14.4896317474,40.1800237484,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  16:00:00,99.4790046339,14.4896317474,39.8361798293,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  17:00:00,97.19805595,14.4896317474,37.5552311454,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  18:00:00,83.275692431,14.4896317474,36.2903680654,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/06  19:00:00,84.8810330472,14.4896317474,33.7627086816,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/06  20:00:00,78.1989983999,14.4896317474,27.9646954851,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  06:00:00,37.8236073604,14.4896317474,10.7642919525,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  07:00:00,38.6512033735,14.4896317474,11.7339648111,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/07  08:00:00,60.0981446618,14.4896317474,18.129841747,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/07  09:00:00,84.9807663297,14.4896317474,25.3379415251,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  10:00:00,86.1401281403,14.4896317474,26.4973033357,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  11:00:00,91.0301525663,14.4896317474,31.3873277617,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  12:00:00,94.1780536549,14.4896317474,34.5352288503,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  13:00:00,94.1999973352,14.4896317474,34.5571725306,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  14:00:00,93.4016730089,14.4896317474,33.7588482043,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  15:00:00,90.1360792577,14.4896317474,30.4932544531,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  16:00:00,87.176629172,14.4896317474,27.5338043674,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  17:00:00,87.9936820233,14.4896317474,28.3508572187,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  18:00:00,73.617240242,14.4896317474,26.6319158764,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/07  19:00:00,74.5358284482,14.4896317474,23.4175040826,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/07  20:00:00,72.2700343321,14.4896317474,22.0357314173,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  06:00:00,32.6101322135,14.4896317474,5.55081680562,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  07:00:00,34.609730433,14.4896317474,7.69249187056,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/08  08:00:00,57.4860568844,14.4896317474,15.5177539696,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/08  09:00:00,83.9999252493,14.4896317474,24.3571004447,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  10:00:00,87.8204116219,14.4896317474,28.1775868173,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  11:00:00,86.7002711706,14.4896317474,27.057446366,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  12:00:00,83.4912687921,14.4896317474,23.8484439875,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  13:00:00,86.0007625551,14.4896317474,26.3579377505,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  14:00:00,89.0395742558,14.4896317474,29.3967494512,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  15:00:00,91.7303541075,14.4896317474,32.0875293029,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  16:00:00,92.1573719232,14.4896317474,32.5145471186,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  17:00:00,91.1633053082,14.4896317474,31.5204805036,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  18:00:00,75.7272486915,14.4896317474,28.7419243259,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/08  19:00:00,77.3955183044,14.4896317474,26.2771939388,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/08  20:00:00,75.0918741976,14.4896317474,24.8575712828,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  06:00:00,35.606205367,14.4896317474,9.14528093748,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  07:00:00,32.1519479903,14.4896317474,10.2517308787,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/09  08:00:00,46.3605284238,14.4896317474,14.4262684106,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/09  09:00:00,67.8447741238,14.4896317474,20.8594497582,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/09  10:00:00,87.6635045325,14.4896317474,28.0206797279,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  11:00:00,92.4428745172,14.4896317474,32.8000497126,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  12:00:00,93.8488434573,14.4896317474,34.2060186527,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  13:00:00,93.2284145759,14.4896317474,33.5855897713,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  14:00:00,88.7118950978,14.4896317474,29.0690702932,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  15:00:00,86.686302411,14.4896317474,27.0434776064,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  16:00:00,87.1826594497,14.4896317474,27.5398346451,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  17:00:00,87.7677959156,14.4896317474,28.124971111,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  18:00:00,65.9502201911,14.4896317474,23.9819172763,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/09  19:00:00,57.3033797552,14.4896317474,21.236119742,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/09  20:00:00,58.8213485127,14.4896317474,18.6210884995,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/09  21:00:00,45.4170654932,14.4896317474,15.2508483816,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  08:00:00,27.2604242246,14.4896317474,5.36020711298,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/10  09:00:00,28.5503426935,14.4896317474,6.65012558193,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/10  10:00:00,51.9178037175,14.4896317474,14.9665222534,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/10  11:00:00,57.6965984352,14.4896317474,20.7453169712,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/10  12:00:00,74.1701514315,14.4896317474,27.1848270659,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  13:00:00,78.3993024583,14.4896317474,31.4139780927,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  14:00:00,80.9958874192,14.4896317474,34.0105630536,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  15:00:00,80.8285783159,14.4896317474,33.8432539503,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  16:00:00,81.6093608438,14.4896317474,34.6240364782,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  17:00:00,70.5766968069,14.4896317474,33.6254153429,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/10  18:00:00,56.5223749693,14.4896317474,29.6051364069,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/10  19:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  06:00:00,36.0635490054,14.4896317474,9.00423359752,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  07:00:00,36.5633378059,14.4896317474,9.64609924355,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/11  08:00:00,56.3142386996,14.4896317474,14.3459357848,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/11  09:00:00,80.8650605057,14.4896317474,21.2222357011,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  10:00:00,84.3659975443,14.4896317474,24.7231727397,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  11:00:00,88.2619512077,14.4896317474,28.6191264031,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  12:00:00,90.1196582257,14.4896317474,30.4768334211,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  13:00:00,93.0688293268,14.4896317474,33.4260045222,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  14:00:00,91.9147412571,14.4896317474,32.2719164525,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  15:00:00,88.0887594314,14.4896317474,28.4459346268,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  16:00:00,89.467693216,14.4896317474,29.8248684114,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  17:00:00,93.4442585839,14.4896317474,33.8014337793,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  18:00:00,79.2715649423,14.4896317474,32.2862405767,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/11  19:00:00,81.9958469336,14.4896317474,29.4998559013,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/11  20:00:00,77.346789474,14.4896317474,27.1124865592,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  06:00:00,38.2495626026,14.4896317474,11.1902471947,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  07:00:00,37.6499003645,14.4896317474,10.7326618021,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/12  08:00:00,55.8526769846,14.4896317474,13.8843740698,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/12  09:00:00,78.0237599133,14.4896317474,18.3809351087,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  10:00:00,79.6978101894,14.4896317474,20.0549853848,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  11:00:00,86.1378948252,14.4896317474,26.4950700206,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  12:00:00,89.4472375679,14.4896317474,29.8044127633,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  13:00:00,89.7988732215,14.4896317474,30.1560484169,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  14:00:00,92.5840228961,14.4896317474,32.9411980915,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  15:00:00,91.9694125597,14.4896317474,32.3265877551,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  16:00:00,89.2530793779,14.4896317474,29.6102545733,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  17:00:00,90.263039181,14.4896317474,30.6202143764,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  18:00:00,78.4134496528,14.4896317474,31.4281252872,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/12  19:00:00,82.337911987,14.4896317474,29.8419209547,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/12  20:00:00,76.3912393165,14.4896317474,26.1569364017,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  06:00:00,36.7147117742,14.4896317474,9.65539636631,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  07:00:00,36.0547433105,14.4896317474,9.13750474805,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/13  08:00:00,55.0025972823,14.4896317474,13.0342943675,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/13  09:00:00,80.6673123721,14.4896317474,21.0244875675,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  10:00:00,82.3082315754,14.4896317474,22.6654067708,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  11:00:00,83.7951943653,14.4896317474,24.1523695607,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  12:00:00,85.5089152547,14.4896317474,25.8660904501,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  13:00:00,86.836490277,14.4896317474,27.1936654724,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  14:00:00,83.4547069399,14.4896317474,23.8118821353,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  15:00:00,82.139146414,14.4896317474,22.4963216094,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  16:00:00,83.2137555262,14.4896317474,23.5709307215,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  17:00:00,83.122772115,14.4896317474,23.4799473104,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  18:00:00,70.0692021543,14.4896317474,23.0838777887,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/13  19:00:00,74.830780698,14.4896317474,22.3347896658,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/13  20:00:00,71.4791619429,14.4896317474,21.2448590281,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  06:00:00,35.6677556487,14.4896317474,8.60844024081,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  07:00:00,36.5931289437,14.4896317474,9.67589038127,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/14  08:00:00,57.4779930359,14.4896317474,15.5096901211,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/14  09:00:00,81.9057054943,14.4896317474,22.2628806897,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  10:00:00,82.8082760827,14.4896317474,23.1654512781,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  11:00:00,85.5648860843,14.4896317474,25.9220612797,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  12:00:00,87.1114133623,14.4896317474,27.4685885577,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  13:00:00,88.4459703835,14.4896317474,28.8031455789,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  14:00:00,90.823474197,14.4896317474,31.1806493924,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  15:00:00,93.7018082451,14.4896317474,34.0589834405,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  16:00:00,92.8752946964,14.4896317474,33.2324698918,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  17:00:00,91.7020397817,14.4896317474,32.0592149771,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  18:00:00,77.9916855788,14.4896317474,31.0063612132,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/14  19:00:00,80.0917442197,14.4896317474,27.5957531874,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/14  20:00:00,75.3149536845,14.4896317474,25.0806507697,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  06:00:00,31.8939569738,14.4896317474,4.83464156596,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  07:00:00,33.3281655421,14.4896317474,5.03326031302,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/15  08:00:00,49.5436037527,14.4896317474,7.57530083789,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/15  09:00:00,73.177517323,14.4896317474,13.5346925184,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  10:00:00,75.6602360757,14.4896317474,16.0174112711,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  11:00:00,79.8879942623,14.4896317474,20.2451694577,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  12:00:00,82.1866308424,14.4896317474,22.5438060378,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  13:00:00,84.4057584448,14.4896317474,24.7629336402,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  14:00:00,84.5138752666,14.4896317474,24.871050462,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  15:00:00,86.0993121622,14.4896317474,26.4564873576,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  16:00:00,85.8311578004,14.4896317474,26.1883329958,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  17:00:00,84.6364870089,14.4896317474,24.9936622043,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  18:00:00,70.2393572019,14.4896317474,23.2540328363,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/15  19:00:00,73.5278622233,14.4896317474,21.0318711911,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/15  20:00:00,70.1090293046,14.4896317474,19.8747263898,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  06:00:00,26.4664450552,14.4896317474,0.00552062567231,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  07:00:00,23.5882909143,14.4896317474,0.310407135981,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/16  08:00:00,35.7512015572,14.4896317474,3.81694154397,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/16  09:00:00,60.4800170537,14.4896317474,13.4946926881,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/16  10:00:00,81.9089613726,14.4896317474,22.266136568,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  11:00:00,87.6741190262,14.4896317474,28.0312942216,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  12:00:00,89.1850173871,14.4896317474,29.5421925825,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  13:00:00,90.9893244946,14.4896317474,31.34649969,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  14:00:00,92.5795212476,14.4896317474,32.936696443,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  15:00:00,93.9674046767,14.4896317474,34.3245798721,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  16:00:00,94.2559522101,14.4896317474,34.6131274055,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  17:00:00,92.1588688468,14.4896317474,32.5160440422,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  18:00:00,67.822400419,14.4896317474,25.8540975042,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/16  19:00:00,59.4175303759,14.4896317474,21.9726036961,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/16  20:00:00,59.1551387609,14.4896317474,18.9548787477,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/16  21:00:00,45.0522453732,14.4896317474,14.8860282616,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  07:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  08:00:00,28.7476392029,14.4896317474,6.84742209131,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/17  09:00:00,35.102459778,14.4896317474,13.2022426664,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/17  10:00:00,55.3694691403,14.4896317474,18.4181876763,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/17  11:00:00,57.3366943694,14.4896317474,20.3854129054,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/17  12:00:00,72.9056251933,14.4896317474,25.9203008277,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  13:00:00,74.520492725,14.4896317474,27.5351683594,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  14:00:00,75.2996298065,14.4896317474,28.3143054409,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  15:00:00,76.2321826817,14.4896317474,29.2468583161,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  16:00:00,77.2584556916,14.4896317474,30.273131326,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  17:00:00,65.9144009413,14.4896317474,28.9631194773,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/17  18:00:00,52.3378331762,14.4896317474,25.4205946138,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/17  19:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
