Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 09/17  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  06:00:00,28.1423266001,14.4896317474,1.08301119225,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  07:00:00,30.5006430566,14.4896317474,2.20573782749,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/18  08:00:00,53.4621607369,14.4896317474,11.4938578221,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/18  09:00:00,83.6485288309,14.4896317474,24.0057040263,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  10:00:00,89.9390436623,14.4896317474,30.2962188577,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  11:00:00,94.4866468529,14.4896317474,34.8438220483,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  12:00:00,95.4457504941,14.4896317474,35.8029256895,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  13:00:00,97.6145666008,14.4896317474,37.9717417962,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  14:00:00,98.2052929294,14.4896317474,38.5624681247,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  15:00:00,99.9516350886,14.4896317474,40.308810284,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  16:00:00,100.312860149,14.4896317474,40.6700353441,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  17:00:00,98.1251081034,14.4896317474,38.4822832988,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  18:00:00,81.9025156676,14.4896317474,34.917191302,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/18  19:00:00,83.5401272075,14.4896317474,31.0441361752,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/18  20:00:00,79.2853080246,14.4896317474,29.0510051098,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  06:00:00,38.4944566729,14.4896317474,11.435141265,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  07:00:00,38.7881783014,14.4896317474,10.4932730723,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/19  08:00:00,59.8669390358,14.4896317474,17.898636121,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/19  09:00:00,86.8523157505,14.4896317474,27.2094909459,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  10:00:00,90.2058181516,14.4896317474,30.562993347,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  11:00:00,94.6722689516,14.4896317474,35.029444147,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  12:00:00,96.9387779791,14.4896317474,37.2959531745,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  13:00:00,100.431693913,14.4896317474,40.7888691087,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  14:00:00,102.301543331,14.4896317474,42.6587185259,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  15:00:00,104.088425923,14.4896317474,44.4456011183,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  16:00:00,102.91133683,14.4896317474,43.268512025,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  17:00:00,101.111982876,14.4896317474,41.4691580711,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  18:00:00,84.9541778642,14.4896317474,37.9688534986,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/19  19:00:00,88.8424092246,14.4896317474,34.9687515256,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/19  20:00:00,82.4676151008,14.4896317474,32.233312186,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  06:00:00,35.829733843,14.4896317474,8.7704184351,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  07:00:00,37.251297069,14.4896317474,8.95639183992,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/20  08:00:00,58.9687453602,14.4896317474,17.0004424454,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/20  09:00:00,89.3252046456,14.4896317474,29.682379841,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  10:00:00,93.870299942,14.4896317474,34.2274751374,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  11:00:00,97.0348142898,14.4896317474,37.3919894852,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  12:00:00,99.5976342181,14.4896317474,39.9548094135,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  13:00:00,103.484149214,14.4896317474,43.8413244091,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  14:00:00,106.238704481,14.4896317474,46.5958796764,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  15:00:00,106.273702991,14.4896317474,46.6308781868,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  16:00:00,103.982428317,14.4896317474,44.3396035128,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  17:00:00,101.810705351,14.4896317474,42.1678805462,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  18:00:00,86.8541410767,14.4896317474,39.8688167111,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/20  19:00:00,89.9978828377,14.4896317474,36.1242251388,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/20  20:00:00,83.006975033,14.4896317474,32.7726721182,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  06:00:00,37.0049717088,14.4896317474,9.94565630092,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  07:00:00,37.130482113,14.4896317474,8.8355768839,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/21  08:00:00,59.7078946156,14.4896317474,17.7395917008,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/21  09:00:00,90.567494026,14.4896317474,30.9246692214,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  10:00:00,96.6634140559,14.4896317474,37.0205892513,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  11:00:00,103.874909424,14.4896317474,44.2320846192,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  12:00:00,105.63535216,14.4896317474,45.9925273554,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  13:00:00,108.227909643,14.4896317474,48.5850848385,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  14:00:00,111.91108443,14.4896317474,52.2682596254,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  15:00:00,110.966315155,14.4896317474,51.3234903501,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  16:00:00,109.86338123,14.4896317474,50.2205564256,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  17:00:00,109.094624473,14.4896317474,49.451799668,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  18:00:00,90.6969705942,14.4896317474,43.7116462286,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/21  19:00:00,92.3733893297,14.4896317474,38.4997316308,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/21  20:00:00,86.9642780246,14.4896317474,36.7299751098,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  06:00:00,42.8178501186,14.4896317474,15.7585347108,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  07:00:00,41.5853715896,14.4896317474,13.2904663605,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/22  08:00:00,63.0640900974,14.4896317474,21.0957871826,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/22  09:00:00,90.9767065983,14.4896317474,31.3338817937,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  10:00:00,94.1101487624,14.4896317474,34.4673239578,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  11:00:00,99.3175342156,14.4896317474,39.674709411,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  12:00:00,101.965702099,14.4896317474,42.3228772944,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  13:00:00,102.548368859,14.4896317474,42.9055440542,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  14:00:00,103.579679732,14.4896317474,43.9368549274,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  15:00:00,106.057362141,14.4896317474,46.4145373359,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  16:00:00,104.575600402,14.4896317474,44.9327755977,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  17:00:00,101.019207901,14.4896317474,41.3763830961,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  18:00:00,83.8329870239,14.4896317474,36.8476626583,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/22  19:00:00,86.0607297489,14.4896317474,32.1870720499,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/22  20:00:00,80.0686556717,14.4896317474,29.8343527569,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  06:00:00,39.8828048309,14.4896317474,13.4218804014,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  07:00:00,36.2718125856,14.4896317474,12.9939288074,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/23  08:00:00,53.278190949,14.4896317474,21.3439309358,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/23  09:00:00,77.8642301603,14.4896317474,30.8789057947,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/23  10:00:00,95.7164525836,14.4896317474,36.073627779,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  11:00:00,99.3299845325,14.4896317474,39.6871597279,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  12:00:00,102.569178128,14.4896317474,42.9263533229,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  13:00:00,105.437438882,14.4896317474,45.7946140772,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  14:00:00,106.808011323,14.4896317474,47.165186518,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  15:00:00,104.987097756,14.4896317474,45.3442729512,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  16:00:00,102.973106715,14.4896317474,43.3302819108,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  17:00:00,100.349431669,14.4896317474,40.7066068642,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  18:00:00,75.3313837168,14.4896317474,33.363080802,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/23  19:00:00,68.4776670459,14.4896317474,29.6550736994,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/23  20:00:00,68.3255680012,14.4896317474,28.125307988,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/23  21:00:00,55.5864483266,14.4896317474,25.420231215,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  07:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  08:00:00,36.7434922782,14.4896317474,14.8432751666,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/24  09:00:00,41.9957291918,14.4896317474,20.0955120802,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/24  10:00:00,63.285531679,14.4896317474,26.334250215,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/24  11:00:00,66.656477861,14.4896317474,29.705196397,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/24  12:00:00,81.9079077761,14.4896317474,34.9225834105,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  13:00:00,82.1715004179,14.4896317474,35.1861760523,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  14:00:00,79.5810196409,14.4896317474,32.5956952753,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  15:00:00,79.9821309746,14.4896317474,32.996806609,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  16:00:00,84.0951847709,14.4896317474,37.1098604053,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  17:00:00,71.7943989701,14.4896317474,34.8431175061,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/24  18:00:00,54.3965241032,14.4896317474,27.4792855408,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/24  19:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  06:00:00,40.2678250722,14.4896317474,13.2085096643,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  07:00:00,40.7607560931,14.4896317474,12.4658508641,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/25  08:00:00,60.4357759324,14.4896317474,18.4674730176,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/25  09:00:00,87.6368753068,14.4896317474,27.9940505022,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  10:00:00,92.4651716873,14.4896317474,32.8223468827,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  11:00:00,95.4901395962,14.4896317474,35.8473147916,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  12:00:00,98.8753577952,14.4896317474,39.2325329906,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  13:00:00,101.313663049,14.4896317474,41.6708382447,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  14:00:00,103.747809247,14.4896317474,44.1049844426,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  15:00:00,99.6401247268,14.4896317474,39.9972999222,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  16:00:00,93.8452719225,14.4896317474,34.2024471179,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  17:00:00,94.6515663784,14.4896317474,35.0087415738,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  18:00:00,80.8399579018,14.4896317474,33.8546335362,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/25  19:00:00,83.6712547539,14.4896317474,29.7975970549,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/25  20:00:00,76.7830134107,14.4896317474,26.5487104959,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  06:00:00,36.4981047727,14.4896317474,9.43878936482,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  07:00:00,37.0800357778,14.4896317474,8.78513054874,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/26  08:00:00,55.9511615942,14.4896317474,13.9828586794,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/26  09:00:00,85.185902642,14.4896317474,25.5430778374,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  10:00:00,88.4693558761,14.4896317474,28.8265310714,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  11:00:00,91.3743510449,14.4896317474,31.7315262402,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  12:00:00,94.0649311867,14.4896317474,34.4221063821,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  13:00:00,95.6504804781,14.4896317474,36.0076556735,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  14:00:00,95.1026227264,14.4896317474,35.4597979218,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  15:00:00,96.2085738787,14.4896317474,36.5657490741,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  16:00:00,93.7558842396,14.4896317474,34.113059435,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  17:00:00,88.5146315787,14.4896317474,28.8718067741,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  18:00:00,72.9913260083,14.4896317474,26.0060016427,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/26  19:00:00,76.298246331,14.4896317474,22.4245886321,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/26  20:00:00,68.9607668735,14.4896317474,18.7264639587,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  06:00:00,34.5462537647,14.4896317474,7.48693835682,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  07:00:00,36.2602618293,14.4896317474,7.96535660024,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/27  08:00:00,54.0357306752,14.4896317474,12.0674277604,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/27  09:00:00,77.9664064379,14.4896317474,18.3235816332,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  10:00:00,81.5604409283,14.4896317474,21.9176161237,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  11:00:00,83.3763172335,14.4896317474,23.7334924289,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  12:00:00,83.0920157754,14.4896317474,23.4491909708,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  13:00:00,86.2259828546,14.4896317474,26.58315805,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  14:00:00,87.3006976319,14.4896317474,27.6578728273,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  15:00:00,88.7165651236,14.4896317474,29.073740319,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  16:00:00,87.0021941796,14.4896317474,27.359369375,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  17:00:00,85.3415861895,14.4896317474,25.6987613849,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  18:00:00,72.1677430244,14.4896317474,25.1824186588,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/27  19:00:00,77.3975679084,14.4896317474,22.1462435428,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/27  20:00:00,70.4474684536,14.4896317474,20.2131655388,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  06:00:00,31.4813376682,14.4896317474,4.42202226036,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  07:00:00,33.7775584897,14.4896317474,5.48265326062,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/28  08:00:00,51.5898046608,14.4896317474,9.62150174602,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/28  09:00:00,77.24263238,14.4896317474,17.5998075754,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  10:00:00,80.4057434487,14.4896317474,20.7629186441,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  11:00:00,84.2067866337,14.4896317474,24.5639618291,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  12:00:00,86.9658611631,14.4896317474,27.3230363585,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  13:00:00,89.711834572,14.4896317474,30.0690097674,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  14:00:00,88.8499682253,14.4896317474,29.2071434207,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  15:00:00,84.9644645771,14.4896317474,25.3216397725,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  16:00:00,82.5342932316,14.4896317474,22.891468427,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  17:00:00,81.6757343536,14.4896317474,22.0329095489,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  18:00:00,67.4822854363,14.4896317474,20.4969610707,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/28  19:00:00,72.3111781649,14.4896317474,17.0598537993,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/28  20:00:00,64.756197301,14.4896317474,14.5218943862,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  06:00:00,27.8030149491,14.4896317474,0.74369954125,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  07:00:00,29.9839670028,14.4896317474,1.68906177371,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/29  08:00:00,47.8874545232,14.4896317474,5.91915160841,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/29  09:00:00,71.6807476865,14.4896317474,12.0379228819,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  10:00:00,74.2085804742,14.4896317474,14.5657556696,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  11:00:00,79.4992697918,14.4896317474,19.8564449872,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  12:00:00,82.9152208196,14.4896317474,23.272396015,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  13:00:00,82.9865265835,14.4896317474,23.3437017789,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  14:00:00,83.8504413116,14.4896317474,24.207616507,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  15:00:00,86.5025568481,14.4896317474,26.8597320435,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  16:00:00,86.577680579,14.4896317474,26.9348557744,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  17:00:00,82.5272478648,14.4896317474,22.8844230602,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  18:00:00,66.4546496112,14.4896317474,19.4693252456,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/29  19:00:00,72.764542935,14.4896317474,17.5132185694,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/29  20:00:00,66.4674974444,14.4896317474,16.2331945296,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  06:00:00,36.3706374743,14.4896317474,9.90971304478,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  07:00:00,34.6779306751,14.4896317474,11.4000468969,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/30  08:00:00,46.8435717572,14.4896317474,14.909311744,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/30  09:00:00,68.3731487032,14.4896317474,21.3878243375,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/30  10:00:00,86.4308115186,14.4896317474,26.7879867139,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  11:00:00,90.3017751115,14.4896317474,30.6589503069,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  12:00:00,92.8440492982,14.4896317474,33.2012244936,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  13:00:00,95.7898890919,14.4896317474,36.1470642873,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  14:00:00,96.9073395844,14.4896317474,37.2645147798,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  15:00:00,97.0404040313,14.4896317474,37.3975792267,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  16:00:00,95.8453146351,14.4896317474,36.2024898305,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  17:00:00,92.6230466627,14.4896317474,32.9802218581,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  18:00:00,66.5477642365,14.4896317474,24.5794613217,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/30  19:00:00,59.3131079962,14.4896317474,19.112847983,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/30  20:00:00,57.0605214558,14.4896317474,16.8602614426,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/30  21:00:00,43.6988007435,14.4896317474,13.5325836319,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/30  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  07:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  08:00:00,42.0080491483,14.4896317474,20.1078320367,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/01  09:00:00,42.5404377148,14.4896317474,20.6402206032,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/01  10:00:00,61.5942977227,14.4896317474,24.6430162587,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/01  11:00:00,64.4759636784,14.4896317474,27.5246822144,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/01  12:00:00,76.9543328516,14.4896317474,29.969008486,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  13:00:00,78.2429637856,14.4896317474,31.25763942,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  14:00:00,81.9384658756,14.4896317474,34.95314151,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  15:00:00,80.3138304413,14.4896317474,33.3285060757,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  16:00:00,79.979886807,14.4896317474,32.9945624414,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  17:00:00,69.8358424872,14.4896317474,32.8845610232,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/01  18:00:00,56.0227400052,14.4896317474,29.1055014428,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/01  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  06:00:00,49.5530979106,14.4896317474,22.4937825028,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  07:00:00,48.0409036988,14.4896317474,19.7459984698,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/02  08:00:00,65.2713805382,14.4896317474,23.3030776234,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/02  09:00:00,89.7008189406,14.4896317474,30.057994136,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  10:00:00,90.9661740544,14.4896317474,31.3233492498,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  11:00:00,96.3591772557,14.4896317474,36.7163524511,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  12:00:00,99.9037480633,14.4896317474,40.2609232587,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  13:00:00,100.927116644,14.4896317474,41.2842918392,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  14:00:00,102.383367781,14.4896317474,42.7405429759,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  15:00:00,102.657568962,14.4896317474,43.0147441579,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  16:00:00,98.9814111202,14.4896317474,39.3385863156,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  17:00:00,95.0667681864,14.4896317474,35.4239433818,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  18:00:00,80.0549501062,14.4896317474,33.0696257406,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/02  19:00:00,86.5819662704,14.4896317474,31.3306419048,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/02  20:00:00,80.4559503583,14.4896317474,30.2216474435,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  06:00:00,51.295800382,14.4896317474,24.2364849741,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  07:00:00,49.2920635914,14.4896317474,20.9971583623,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/03  08:00:00,66.7947301262,14.4896317474,24.8264272114,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/03  09:00:00,91.9346325525,14.4896317474,32.2918077479,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  10:00:00,93.6162654401,14.4896317474,33.9734406355,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  11:00:00,97.3093095274,14.4896317474,37.6664847228,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  12:00:00,100.464026863,14.4896317474,40.8212020589,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  13:00:00,102.244032233,14.4896317474,42.601207428,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  14:00:00,101.68236962,14.4896317474,42.0395448158,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  15:00:00,101.621169303,14.4896317474,41.9783444988,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  16:00:00,100.032329375,14.4896317474,40.3895045704,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  17:00:00,97.9227027359,14.4896317474,38.2798779313,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  18:00:00,80.701392455,14.4896317474,33.7160680894,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/03  19:00:00,85.4436926106,14.4896317474,30.192368245,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/03  20:00:00,79.8469382286,14.4896317474,29.6126353138,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  06:00:00,48.0488998244,14.4896317474,20.9895844165,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  07:00:00,46.8691404282,14.4896317474,18.5742351992,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/04  08:00:00,62.1668475076,14.4896317474,20.1985445928,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/04  09:00:00,85.7720495256,14.4896317474,26.129224721,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  10:00:00,87.398136783,14.4896317474,27.7553119784,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  11:00:00,90.7140579735,14.4896317474,31.0712331689,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  12:00:00,89.0130460171,14.4896317474,29.3702212124,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  13:00:00,87.2598361716,14.4896317474,27.617011367,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  14:00:00,88.6100255893,14.4896317474,28.9672007847,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  15:00:00,91.2531216661,14.4896317474,31.6102968615,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  16:00:00,91.6618641819,14.4896317474,32.0190393773,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  17:00:00,88.0110617894,14.4896317474,28.3682369848,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  18:00:00,74.5707086029,14.4896317474,27.5853842373,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/04  19:00:00,82.8359517616,14.4896317474,27.584627396,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/04  20:00:00,77.6855513995,14.4896317474,27.4512484847,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  06:00:00,36.3162731411,14.4896317474,9.25695773326,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  07:00:00,37.5288605713,14.4896317474,9.23395534227,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/05  08:00:00,56.9346044535,14.4896317474,14.9663015387,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/05  09:00:00,83.0947498876,14.4896317474,23.451925083,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  10:00:00,87.3341582144,14.4896317474,27.6913334098,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  11:00:00,93.820971259,14.4896317474,34.1781464544,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  12:00:00,96.1846524885,14.4896317474,36.5418276839,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  13:00:00,96.9183623486,14.4896317474,37.275537544,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  14:00:00,98.5856501991,14.4896317474,38.9428253945,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  15:00:00,101.01700039,14.4896317474,41.3741755857,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  16:00:00,98.7868705444,14.4896317474,39.1440457398,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  17:00:00,95.9973047265,14.4896317474,36.3544799219,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  18:00:00,81.4123886804,14.4896317474,34.4270643148,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/05  19:00:00,87.1947308252,14.4896317474,31.9434064596,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/05  20:00:00,79.4136949176,14.4896317474,29.1793920028,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  06:00:00,44.3114226761,14.4896317474,17.2521072682,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  07:00:00,44.2357557916,14.4896317474,15.9408505625,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/06  08:00:00,63.2082530461,14.4896317474,21.2399501313,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/06  09:00:00,90.8874571855,14.4896317474,31.2446323809,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  10:00:00,92.509483134,14.4896317474,32.8666583294,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  11:00:00,97.7523755208,14.4896317474,38.1095507162,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  12:00:00,98.4510580988,14.4896317474,38.8082332942,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  13:00:00,94.7498910269,14.4896317474,35.1070662223,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  14:00:00,94.5335437647,14.4896317474,34.8907189601,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  15:00:00,94.7588221093,14.4896317474,35.1159973047,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  16:00:00,90.0692611197,14.4896317474,30.4264363151,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  17:00:00,87.5908900414,14.4896317474,27.9480652368,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  18:00:00,76.6812735019,14.4896317474,28.3182824696,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/06  19:00:00,80.9752059479,14.4896317474,25.7238815823,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/06  20:00:00,76.4161081861,14.4896317474,26.1818052713,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/07  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  06:00:00,37.1612848785,14.4896317474,10.700360449,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  07:00:00,34.9865239987,14.4896317474,10.3309735537,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/07  08:00:00,47.1245336217,14.4896317474,15.1902736085,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/07  09:00:00,68.5457890968,14.4896317474,21.5604647312,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/07  10:00:00,84.9581431888,14.4896317474,25.3153183842,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  11:00:00,89.4680183478,14.4896317474,29.8251935432,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  12:00:00,91.7235250979,14.4896317474,32.0807002933,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  13:00:00,92.2058524363,14.4896317474,32.5630276317,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  14:00:00,93.7407425645,14.4896317474,34.0979177599,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  15:00:00,90.9922279564,14.4896317474,31.3494031518,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  16:00:00,89.6988510746,14.4896317474,30.05602627,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  17:00:00,90.6922332388,14.4896317474,31.0494084342,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  18:00:00,68.7881189728,14.4896317474,25.4421493913,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/07  19:00:00,61.0498888754,14.4896317474,20.8496288622,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/07  20:00:00,59.0570536963,14.4896317474,18.8567936831,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/07  21:00:00,46.2494217285,14.4896317474,16.0832046169,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/07  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  07:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  08:00:00,34.3178871467,14.4896317474,12.4176700351,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/08  09:00:00,37.3535706695,14.4896317474,15.4533535579,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/08  10:00:00,57.5141372186,14.4896317474,20.5628557546,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/08  11:00:00,60.1560378991,14.4896317474,23.2047564351,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/08  12:00:00,77.1937246375,14.4896317474,30.2084002719,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/08  13:00:00,80.4341354281,14.4896317474,33.4488110625,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/08  14:00:00,81.7187857914,14.4896317474,34.7334614258,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/08  15:00:00,82.3185915406,14.4896317474,35.333267175,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/08  16:00:00,83.0962206292,14.4896317474,36.1108962636,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/08  17:00:00,72.8237707127,14.4896317474,35.8724892487,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/08  18:00:00,58.7230250203,14.4896317474,30.4281197912,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/08  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  07:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  08:00:00,33.7317190968,14.4896317474,11.8315019852,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/09  09:00:00,36.5099990386,14.4896317474,14.609781927,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/09  10:00:00,55.5663111257,14.4896317474,18.6150296617,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/09  11:00:00,57.2897289587,14.4896317474,20.3384474947,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/09  12:00:00,72.3028200208,14.4896317474,25.3174956552,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/09  13:00:00,74.9304606635,14.4896317474,27.9451362979,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/09  14:00:00,76.8478468045,14.4896317474,29.8625224389,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/09  15:00:00,75.3986539804,14.4896317474,28.4133296148,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/09  16:00:00,74.1649052145,14.4896317474,27.1795808489,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/09  17:00:00,62.2964015024,14.4896317474,25.3451200384,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/09  18:00:00,49.5977744121,14.4896317474,21.3028691831,0.0,7.6404789882,4.7871278268,0.0,0.0
