Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 10/09  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  06:00:00,33.1833546847,14.4896317474,6.12403927687,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  07:00:00,36.321857749,14.4896317474,6.64928585328,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/10  08:00:00,53.0538270787,14.4896317474,11.0855241639,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/10  09:00:00,75.0815168317,14.4896317474,15.4386920271,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  10:00:00,75.6532656905,14.4896317474,16.0104408859,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  11:00:00,74.7230516025,14.4896317474,15.0802267979,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  12:00:00,71.5873661852,14.4896317474,11.9445413806,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  13:00:00,68.7224896992,14.4896317474,9.07966489462,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  14:00:00,65.5600460944,14.4896317474,5.91722128982,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  15:00:00,62.3291907178,14.4896317474,2.68636591321,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  16:00:00,60.7316042124,14.4896317474,1.08877940783,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  17:00:00,59.8869577769,14.4896317474,0.244132972321,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  18:00:00,48.3629910323,14.4896317474,0.0,0.0,22.9214369646,9.5742556536,0.313343688579,0.313343688579
 10/10  19:00:00,55.2513243656,14.4896317474,0.0,0.0,22.9214369646,9.5742556536,23.3191901082,23.3191901082
 10/10  20:00:00,50.4460113948,14.4976700663,0.0,0.203670161144,19.1011974705,8.3774736969,51.7083509147,51.7083509147
 10/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  06:00:00,27.5245587673,14.4976700663,0.0,0.457205040558,1.91011974705,2.3935639134,38.3931331346,38.3931331346
 10/11  07:00:00,29.9185126197,14.4976700663,0.0,0.237902405142,7.6404789882,4.7871278268,9.59390312903,9.59390312903
 10/11  08:00:00,42.0141417953,14.4949906266,0.0,0.0404800012203,19.1011974705,8.3774736969,1.46378646523,1.46378646523
 10/11  09:00:00,59.9708965405,14.4896317474,0.328071735883,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  10:00:00,63.9393511978,14.4896317474,4.29652639315,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  11:00:00,68.5735881932,14.4896317474,8.93076338864,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  12:00:00,70.3203343268,14.4896317474,10.6775095222,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  13:00:00,71.9762144974,14.4896317474,12.3333896928,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  14:00:00,75.1437539494,14.4896317474,15.5009291448,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  15:00:00,76.8381399482,14.4896317474,17.1953151436,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  16:00:00,74.9230458861,14.4896317474,15.2802210815,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  17:00:00,73.928597624,14.4896317474,14.2857728194,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  18:00:00,60.9306200838,14.4896317474,12.5676290515,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/11  19:00:00,66.1582541946,14.4896317474,10.906929829,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/11  20:00:00,60.5609841604,14.4896317474,10.3266812456,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  06:00:00,29.619436496,14.4896317474,2.56012108818,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  07:00:00,33.001517785,14.4896317474,3.32894588923,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/12  08:00:00,49.1615730474,14.4896317474,7.19327013264,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/12  09:00:00,74.0678538087,14.4896317474,14.4250290041,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  10:00:00,77.6123584494,14.4896317474,17.9695336448,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  11:00:00,79.8960501584,14.4896317474,20.2532253538,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  12:00:00,80.7194580543,14.4896317474,21.0766332497,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  13:00:00,81.7164034213,14.4896317474,22.0735786167,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  14:00:00,82.0912701631,14.4896317474,22.4484453585,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  15:00:00,82.2807402912,14.4896317474,22.6379154866,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  16:00:00,80.6725960652,14.4896317474,21.0297712606,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  17:00:00,78.8228349978,14.4896317474,19.1800101932,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  18:00:00,65.1060574773,14.4896317474,16.743066445,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/12  19:00:00,69.7186694708,14.4896317474,14.4673451052,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/12  20:00:00,63.7929491613,14.4896317474,13.5586462465,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  06:00:00,30.5027387778,14.4896317474,3.44342336999,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  07:00:00,34.3764476334,14.4896317474,4.7038757377,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/13  08:00:00,49.5640088182,14.4896317474,7.59570590344,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/13  09:00:00,73.4457467377,14.4896317474,13.8029219331,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  10:00:00,75.7883601465,14.4896317474,16.1455353419,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  11:00:00,78.7815022693,14.4896317474,19.1386774647,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  12:00:00,80.2589220986,14.4896317474,20.616097294,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  13:00:00,80.9298394455,14.4896317474,21.2870146409,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  14:00:00,81.7981875695,14.4896317474,22.1553627649,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  15:00:00,83.2916737468,14.4896317474,23.6488489421,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  16:00:00,81.9732155163,14.4896317474,22.3303907117,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  17:00:00,79.0459275917,14.4896317474,19.4031027871,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  18:00:00,64.8712035364,14.4896317474,16.5082125041,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/13  19:00:00,69.5970110181,14.4896317474,14.3456866525,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/13  20:00:00,62.4932228994,14.4896317474,12.2589199846,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/14  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  06:00:00,27.1165952526,14.4896317474,0.655670823132,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  07:00:00,24.9285618102,14.4896317474,0.273011365248,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/14  08:00:00,32.554809071,14.4896317474,0.620549057759,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/14  09:00:00,58.3448257735,14.4896317474,11.3595014079,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/14  10:00:00,78.54229396,14.4896317474,18.8994691554,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  11:00:00,83.3009921149,14.4896317474,23.6581673103,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  12:00:00,84.1086906587,14.4896317474,24.4658658541,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  13:00:00,85.3727935021,14.4896317474,25.7299686975,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  14:00:00,85.9342613124,14.4896317474,26.2914365078,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  15:00:00,85.2937128147,14.4896317474,25.6508880101,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  16:00:00,86.0981527852,14.4896317474,26.4553279806,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  17:00:00,84.7163221583,14.4896317474,25.0734973537,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  18:00:00,61.5141913881,14.4896317474,18.1682218067,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/14  19:00:00,54.1564491068,14.4896317474,13.9561890936,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/14  20:00:00,52.7450452863,14.4896317474,12.5447852731,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/14  21:00:00,41.2854058057,14.4896317474,11.1191886941,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/14  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  07:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  08:00:00,22.1375991688,14.4896317474,0.237382057194,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/15  09:00:00,25.7408912306,14.4896317474,3.84067411898,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/15  10:00:00,45.1853177037,14.4896317474,8.23403623967,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/15  11:00:00,47.5481960177,14.4896317474,10.5969145537,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/15  12:00:00,62.6127089205,14.4896317474,15.6273845549,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/15  13:00:00,64.8598858209,14.4896317474,17.8745614553,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/15  14:00:00,64.6993647322,14.4896317474,17.7140403666,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/15  15:00:00,64.2941556316,14.4896317474,17.308831266,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/15  16:00:00,64.993243407,14.4896317474,18.0079190414,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/15  17:00:00,51.888933541,14.4896317474,14.937652077,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/15  18:00:00,39.2382554906,14.4896317474,10.9433502616,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/15  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  06:00:00,27.0593154079,14.4896317474,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  07:00:00,29.6725718957,14.4896317474,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/16  08:00:00,42.3767760094,14.4896317474,0.408473094645,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/16  09:00:00,66.745819769,14.4896317474,7.10299496444,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  10:00:00,72.9474729797,14.4896317474,13.3046481751,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  11:00:00,77.9745602924,14.4896317474,18.3317354878,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  12:00:00,81.0132008194,14.4896317474,21.3703760148,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  13:00:00,82.7564785938,14.4896317474,23.1136537892,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  14:00:00,83.2911219975,14.4896317474,23.6482971929,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  15:00:00,82.9451792199,14.4896317474,23.3023544153,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  16:00:00,82.0739885804,14.4896317474,22.4311637758,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  17:00:00,79.7464511939,14.4896317474,20.1036263893,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  18:00:00,64.4820101529,14.4896317474,14.741352454,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/16  19:00:00,63.1588192789,14.4896317474,7.90749491326,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/16  20:00:00,53.1419425046,14.4896317474,2.90763958985,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  06:00:00,27.0677238699,14.492311187,0.0,0.00572902242854,1.91011974705,2.3935639134,0.0,0.0
 10/17  07:00:00,29.721418683,14.4976700663,0.0,0.0408084683814,7.6404789882,4.7871278268,0.00778205845273,0.00778205845273
 10/17  08:00:00,41.971257519,14.4909714672,0.0,0.00161488438798,19.1011974705,8.3774736969,0.0,0.0
 10/17  09:00:00,60.9838107299,14.4896317474,1.34098592531,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  10:00:00,66.616859699,14.4896317474,6.97403489439,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  11:00:00,72.1971459806,14.4896317474,12.554321176,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  12:00:00,75.5492273138,14.4896317474,15.9064025092,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  13:00:00,77.7222066855,14.4896317474,18.0793818809,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  14:00:00,79.1514186085,14.4896317474,19.5085938039,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  15:00:00,79.8754760714,14.4896317474,20.2326512668,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  16:00:00,79.4391851287,14.4896317474,19.7963603241,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  17:00:00,76.9616698987,14.4896317474,17.3188450941,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  18:00:00,64.1567853101,14.4896317474,14.4161276112,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/17  19:00:00,66.8849834671,14.4896317474,11.6336591015,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/17  20:00:00,59.4014454216,14.4896317474,9.16714250678,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  06:00:00,27.0593154079,14.4896317474,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  07:00:00,29.6725718957,14.4896317474,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/18  08:00:00,42.1017964567,14.4896317474,0.133493541934,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/18  09:00:00,65.5123693682,14.4896317474,5.86954456361,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  10:00:00,72.2206135955,14.4896317474,12.5777887909,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  11:00:00,77.0927710489,14.4896317474,17.4499462443,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  12:00:00,79.8744245339,14.4896317474,20.2315997293,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  13:00:00,81.8295055226,14.4896317474,22.186680718,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  14:00:00,82.8498143923,14.4896317474,23.2069895877,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  15:00:00,82.8806485498,14.4896317474,23.2378237452,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  16:00:00,81.0466901458,14.4896317474,21.4038653412,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  17:00:00,78.9865369176,14.4896317474,19.343712113,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  18:00:00,65.5631817401,14.4896317474,15.8225240411,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/18  19:00:00,67.1996367107,14.4896317474,11.9483123451,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/18  20:00:00,60.6478415874,14.4896317474,10.4135386726,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  06:00:00,27.0593154079,14.4896317474,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  07:00:00,29.6725718957,14.4896317474,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/19  08:00:00,42.2619009823,14.4896317474,0.293598067489,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/19  09:00:00,70.0683977309,14.4896317474,10.4255729263,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  10:00:00,77.415199346,14.4896317474,17.7723745414,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  11:00:00,82.4502891879,14.4896317474,22.8074643833,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  12:00:00,84.0270158595,14.4896317474,24.3841910549,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  13:00:00,84.664820282,14.4896317474,25.0219954774,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  14:00:00,85.9936559899,14.4896317474,26.3508311853,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  15:00:00,87.3332697051,14.4896317474,27.6904449005,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  16:00:00,86.9658660283,14.4896317474,27.3230412237,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  17:00:00,84.3667212413,14.4896317474,24.7238964367,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  18:00:00,69.2486294902,14.4896317474,19.5079717913,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/19  19:00:00,68.9823182975,14.4896317474,13.7309939319,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/19  20:00:00,58.4922365554,14.4896317474,8.25793364058,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  06:00:00,27.0593154079,14.4896317474,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  07:00:00,29.6725718957,14.4896317474,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/20  08:00:00,42.5106137254,14.4896317474,0.542310810592,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/20  09:00:00,70.4716388599,14.4896317474,10.8288140553,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  10:00:00,77.3180843554,14.4896317474,17.6752595508,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  11:00:00,81.2286441629,14.4896317474,21.5858193583,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  12:00:00,83.8757351025,14.4896317474,24.2329102979,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  13:00:00,87.3887349298,14.4896317474,27.7459101252,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  14:00:00,89.6841081798,14.4896317474,30.0412833752,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  15:00:00,90.8316365102,14.4896317474,31.1888117056,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  16:00:00,90.6673017412,14.4896317474,31.0244769366,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  17:00:00,89.3334481676,14.4896317474,29.690623363,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  18:00:00,75.5159777497,14.4896317474,25.7753200508,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/20  19:00:00,75.7108734326,14.4896317474,20.459549067,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/20  20:00:00,69.4005638896,14.4896317474,19.1662609748,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/21  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  06:00:00,29.4599934616,14.4896317474,2.9990690321,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  07:00:00,31.2290022747,14.4896317474,6.57345182976,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/21  08:00:00,44.1527050977,14.4896317474,12.2184450845,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/21  09:00:00,68.0893142666,14.4896317474,21.103989901,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/21  10:00:00,84.5921555072,14.4896317474,24.9493307026,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  11:00:00,89.0040179036,14.4896317474,29.361193099,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  12:00:00,90.6133883016,14.4896317474,30.970563497,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  13:00:00,92.223386884,14.4896317474,32.5805620794,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  14:00:00,92.9913263934,14.4896317474,33.3485015888,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  15:00:00,94.5846578554,14.4896317474,34.9418330508,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  16:00:00,94.7439548971,14.4896317474,35.1011300925,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  17:00:00,88.1490783199,14.4896317474,28.5062535153,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  18:00:00,66.3442225498,14.4896317474,21.6205863017,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/21  19:00:00,59.9265437787,14.4896317474,19.7262837655,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/21  20:00:00,59.1305589127,14.4896317474,18.9302988994,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/21  21:00:00,46.3717205084,14.4896317474,16.2055033968,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/21  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  07:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  08:00:00,30.257975183,14.4896317474,8.35775807136,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/22  09:00:00,33.2698367947,14.4896317474,11.3696196831,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/22  10:00:00,52.9508223982,14.4896317474,15.9995409342,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/22  11:00:00,54.7381763457,14.4896317474,17.7868948817,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/22  12:00:00,68.269075468,14.4896317474,21.2837511024,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/22  13:00:00,69.5553574305,14.4896317474,22.5700330649,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/22  14:00:00,70.7118450108,14.4896317474,23.7265206452,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/22  15:00:00,72.0255046606,14.4896317474,25.040180295,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/22  16:00:00,70.8543641989,14.4896317474,23.8690398333,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/22  17:00:00,57.6487332691,14.4896317474,20.6974518051,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/22  18:00:00,46.5821700585,14.4896317474,16.9095981627,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/22  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  06:00:00,27.4918500581,14.4896317474,0.432534650248,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  07:00:00,30.1723329641,14.4896317474,0.499761068402,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/23  08:00:00,46.5062334451,14.4896317474,4.53793053031,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/23  09:00:00,75.5062964937,14.4896317474,15.8634716891,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  10:00:00,79.9458148785,14.4896317474,20.3029900739,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  11:00:00,84.2631296796,14.4896317474,24.620304875,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  12:00:00,87.0772747216,14.4896317474,27.434449917,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  13:00:00,89.5525015911,14.4896317474,29.9096767865,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  14:00:00,91.3076835248,14.4896317474,31.6648587202,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  15:00:00,92.6304476664,14.4896317474,32.9876228618,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  16:00:00,91.1528098207,14.4896317474,31.5099850161,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  17:00:00,88.2999267346,14.4896317474,28.65710193,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  18:00:00,76.0124594674,14.4896317474,26.2718017685,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/23  19:00:00,79.6279466726,14.4896317474,24.376622307,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/23  20:00:00,73.1790447952,14.4896317474,22.9447418804,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  06:00:00,28.2538809536,14.4896317474,1.19456554573,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  07:00:00,32.1231797909,14.4896317474,1.07294122847,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/24  08:00:00,47.4396991367,14.4896317474,5.47139622191,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/24  09:00:00,73.746571164,14.4896317474,14.1037463594,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  10:00:00,78.7684226009,14.4896317474,19.1255977963,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  11:00:00,83.1139035435,14.4896317474,23.4710787389,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  12:00:00,86.4173223429,14.4896317474,26.7744975383,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  13:00:00,87.6120453439,14.4896317474,27.9692205393,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  14:00:00,87.5701691285,14.4896317474,27.9273443238,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  15:00:00,89.6534478117,14.4896317474,30.010623007,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  16:00:00,90.2662232279,14.4896317474,30.6233984233,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  17:00:00,88.2570557356,14.4896317474,28.614230931,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  18:00:00,75.0886820268,14.4896317474,25.3480243279,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/24  19:00:00,77.5688122273,14.4896317474,22.3174878617,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/24  20:00:00,71.1033312509,14.4896317474,20.8690283361,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  06:00:00,27.0593154079,14.4896317474,0.0,0.0,1.91011974705,2.3935639134,2.31603067512,2.31603067512
 10/25  07:00:00,31.0502385624,14.4896317474,0.0,0.0,7.6404789882,4.7871278268,16.9517535559,16.9517535559
 10/25  08:00:00,41.9683029148,14.4896317474,0.0,0.0,19.1011974705,8.3774736969,17.0661995612,17.0661995612
 10/25  09:00:00,59.6428248046,14.4896317474,0.0,0.0,34.3821554469,10.7710376103,7.67568815665,7.67568815665
 10/25  10:00:00,59.6428248046,14.4896317474,0.0,0.0,34.3821554469,10.7710376103,10.5610967807,10.5610967807
 10/25  11:00:00,59.6428248046,14.4896317474,0.0,0.0,34.3821554469,10.7710376103,9.0986283678,9.0986283678
 10/25  12:00:00,59.6428248046,14.4896317474,0.0,0.0,34.3821554469,10.7710376103,19.3346670747,19.3346670747
 10/25  13:00:00,59.6428248046,14.4896317474,0.0,0.0,34.3821554469,10.7710376103,37.8486763629,37.8486763629
 10/25  14:00:00,59.6428248046,14.4896317474,0.0,0.0,34.3821554469,10.7710376103,52.1029469486,52.1029469486
 10/25  15:00:00,59.6488160078,14.492311187,0.0,0.00331176359695,34.3821554469,10.7710376103,46.2613748406,46.2613748406
 10/25  16:00:00,59.7614904145,14.4976700663,0.0,0.110627291012,34.3821554469,10.7710376103,39.0347259312,39.0347259312
 10/25  17:00:00,59.8566546775,14.4976700663,0.0,0.205791554093,34.3821554469,10.7710376103,40.2344169105,40.2344169105
 10/25  18:00:00,50.044834863,14.4976700663,0.0,0.296138845209,22.9214369646,9.5742556536,41.6571168459,41.6571168459
 10/25  19:00:00,55.5701884654,14.4976700663,0.0,0.31082578095,22.9214369646,9.5742556536,38.4560542385,38.4560542385
 10/25  20:00:00,50.5100917994,14.4976700663,0.0,0.267750565786,19.1011974705,8.3774736969,29.3032976515,29.3032976515
 10/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  06:00:00,27.1399984937,14.4976700663,0.0,0.0726447670222,1.91011974705,2.3935639134,2.48288899391,2.48288899391
 10/26  07:00:00,31.0989094591,14.4976700663,0.0,0.040632577875,7.6404789882,4.7871278268,0.738092578523,0.738092578523
 10/26  08:00:00,41.9683029148,14.4896317474,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/26  09:00:00,62.594603179,14.4896317474,2.95177837444,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  10:00:00,68.6265450305,14.4896317474,8.98372022591,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  11:00:00,72.2489467433,14.4896317474,12.6061219387,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  12:00:00,73.6955770866,14.4896317474,14.052752282,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  13:00:00,76.4176835274,14.4896317474,16.7748587228,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  14:00:00,78.1810885296,14.4896317474,18.538263725,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  15:00:00,79.080830452,14.4896317474,19.4380056474,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  16:00:00,79.4405349283,14.4896317474,19.7977101237,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  17:00:00,78.0076801205,14.4896317474,18.3648553159,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  18:00:00,65.7857753643,14.4896317474,14.6674509987,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/26  19:00:00,66.0255508971,14.4896317474,10.7742265315,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/26  20:00:00,59.7108363365,14.4896317474,9.47653342173,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  06:00:00,27.0593154079,14.4896317474,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  07:00:00,31.0502385624,14.4896317474,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/27  08:00:00,42.3661889389,14.4896317474,0.397886024054,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/27  09:00:00,66.6466522755,14.4896317474,7.00382747093,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/27  10:00:00,71.9341413093,14.4896317474,12.2913165047,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/27  11:00:00,75.7283663411,14.4896317474,16.0855415365,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/27  12:00:00,79.4465712447,14.4896317474,19.8037464401,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/27  13:00:00,80.5995922341,14.4896317474,20.9567674295,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/27  14:00:00,81.1932073014,14.4896317474,21.5503824968,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/27  15:00:00,80.6703133198,14.4896317474,21.0274885152,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/27  16:00:00,79.7017813469,14.4896317474,20.0589565423,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/27  17:00:00,78.045251625,14.4896317474,18.4024268204,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/27  18:00:00,65.6792672637,14.4896317474,14.5609428981,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/27  19:00:00,66.0753261301,14.4896317474,10.8240017645,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/27  20:00:00,58.487161897,14.4896317474,8.25285898218,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/28  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  06:00:00,26.4609244295,14.4896317474,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  07:00:00,26.0332171116,14.4896317474,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/28  08:00:00,31.9342600132,14.4896317474,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/28  09:00:00,48.9294756409,14.4896317474,1.94415127533,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/28  10:00:00,68.3140758363,14.4896317474,8.6712510317,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/28  11:00:00,74.0834385713,14.4896317474,14.4406137667,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/28  12:00:00,78.7897695262,14.4896317474,19.1469447216,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/28  13:00:00,81.6436757496,14.4896317474,22.000850945,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/28  14:00:00,82.7191836053,14.4896317474,23.0763588007,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/28  15:00:00,83.0264503226,14.4896317474,23.383625518,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/28  16:00:00,83.8557481856,14.4896317474,24.212923381,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/28  17:00:00,81.4471848673,14.4896317474,21.8043600627,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/28  18:00:00,59.9204689741,14.4896317474,13.8191660593,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/28  19:00:00,47.4802441444,14.4896317474,7.27998413125,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/28  20:00:00,43.7420160171,14.4896317474,3.54175600389,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/28  21:00:00,31.4596364373,14.4896317474,1.29341932571,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/28  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  07:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  08:00:00,21.9002171116,14.4896317474,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/29  09:00:00,22.5472381321,14.4896317474,0.647021020473,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/29  10:00:00,41.2115073211,14.4896317474,4.2602258571,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/29  11:00:00,47.1522477381,14.4896317474,10.2009662741,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/29  12:00:00,64.2673520901,14.4896317474,17.2820277244,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/29  13:00:00,67.8268708588,14.4896317474,20.8415464932,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/29  14:00:00,69.8057260686,14.4896317474,22.820401703,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/29  15:00:00,70.5728747162,14.4896317474,23.5875503506,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/29  16:00:00,70.1098897376,14.4896317474,23.124565372,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/29  17:00:00,55.4970136554,14.4896317474,18.5457321913,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/29  18:00:00,43.6553571764,14.4896317474,12.605118614,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/29  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  06:00:00,27.0593154079,14.4896317474,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  07:00:00,31.0502385624,14.4896317474,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/30  08:00:00,42.4841650994,14.4896317474,0.515862184627,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/30  09:00:00,66.4304799915,14.4896317474,6.78765518688,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  10:00:00,75.0392259653,14.4896317474,15.3964011607,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  11:00:00,80.9554845289,14.4896317474,21.3126597243,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  12:00:00,85.5120988233,14.4896317474,25.8692740187,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  13:00:00,88.7860050366,14.4896317474,29.143180232,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  14:00:00,88.2992309954,14.4896317474,28.6564061908,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  15:00:00,90.3168388715,14.4896317474,30.6740140669,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  16:00:00,90.8013212696,14.4896317474,31.158496465,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  17:00:00,87.5545789203,14.4896317474,27.9117541157,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  18:00:00,74.7065190528,14.4896317474,23.5881946872,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/30  19:00:00,74.978605242,14.4896317474,19.7272808764,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/30  20:00:00,63.7247275922,14.4896317474,13.4904246774,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  06:00:00,28.5302194901,14.4896317474,1.47090408223,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  07:00:00,31.8676361452,14.4896317474,0.817397582756,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/31  08:00:00,47.4296031153,14.4896317474,5.46130020052,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/31  09:00:00,76.4877329858,14.4896317474,16.8449081812,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  10:00:00,80.7389065068,14.4896317474,21.0960817022,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  11:00:00,86.1758599919,14.4896317474,26.5330351873,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  12:00:00,86.7747000359,14.4896317474,27.1318752313,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  13:00:00,88.7695969954,14.4896317474,29.1267721908,0.0,34.3821554469,10.7710376103,0.0,0.0
