Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 10/31  14:00:00,91.4326324554,14.4896317474,31.7898076508,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  15:00:00,93.8608650273,14.4896317474,34.2180402227,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  16:00:00,92.9425527715,14.4896317474,33.2997279669,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  17:00:00,88.5129452453,14.4896317474,28.8701204407,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  18:00:00,73.4593283988,14.4896317474,22.3410040332,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/31  19:00:00,69.2745741034,14.4896317474,14.0232497378,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/31  20:00:00,58.7523476954,14.4896317474,8.5180447806,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  06:00:00,27.0593154079,14.4896317474,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  07:00:00,31.0502385624,14.4896317474,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/01  08:00:00,42.4410927654,14.4896317474,0.472789850641,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/01  09:00:00,65.3451182582,14.4896317474,5.7022934536,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  10:00:00,70.7658202886,14.4896317474,11.122995484,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  11:00:00,75.0864832443,14.4896317474,15.4436584397,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  12:00:00,76.9691476132,14.4896317474,17.3263228086,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  13:00:00,78.9482525874,14.4896317474,19.3054277828,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  14:00:00,80.3494309928,14.4896317474,20.7066061882,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  15:00:00,81.7568276274,14.4896317474,22.1140028228,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  16:00:00,80.9340841511,14.4896317474,21.2912593465,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  17:00:00,78.475449543,14.4896317474,18.8326247384,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  18:00:00,66.2153879279,14.4896317474,15.0970635623,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/01  19:00:00,66.6746978825,14.4896317474,11.4233735169,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/01  20:00:00,59.940078131,14.4896317474,9.70577521623,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  06:00:00,27.0593154079,14.4896317474,0.0,0.0,1.91011974705,2.3935639134,8.13546975126,8.13546975126
 11/02  07:00:00,31.0502385624,14.4896317474,0.0,0.0,7.6404789882,4.7871278268,6.22150186082,6.22150186082
 11/02  08:00:00,41.9871145802,14.4896317474,0.0188116654154,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/02  09:00:00,61.1060535544,14.4896317474,1.46322874976,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/02  10:00:00,66.2640978971,14.4896317474,6.62127309249,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/02  11:00:00,70.7490567944,14.4896317474,11.1062319898,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/02  12:00:00,74.0623942881,14.4896317474,14.4195694835,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/02  13:00:00,76.5254853108,14.4896317474,16.8826605062,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/02  14:00:00,78.2317895622,14.4896317474,18.5889647576,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/02  15:00:00,79.2476352897,14.4896317474,19.6048104851,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/02  16:00:00,78.0370104774,14.4896317474,18.3941856728,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/02  17:00:00,76.7696252546,14.4896317474,17.12680045,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/02  18:00:00,62.6027654935,14.4896317474,11.4844411279,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/02  19:00:00,60.5143846349,14.4896317474,5.26306026926,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/02  20:00:00,54.1609420397,14.4896317474,3.92663912493,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  06:00:00,27.0593154079,14.4896317474,0.0,0.0,1.91011974705,2.3935639134,0.698761137252,0.698761137252
 11/03  07:00:00,31.0502385624,14.4896317474,0.0,0.0,7.6404789882,4.7871278268,2.38319258967,2.38319258967
 11/03  08:00:00,42.0087703509,14.4896317474,0.0404674361257,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/03  09:00:00,62.0838685267,14.4896317474,2.44104372211,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/03  10:00:00,69.1005700773,14.4896317474,9.45774527272,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/03  11:00:00,73.9098551139,14.4896317474,14.2670303093,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/03  12:00:00,77.4064144697,14.4896317474,17.7635896651,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/03  13:00:00,79.0133196951,14.4896317474,19.3704948905,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/03  14:00:00,79.9596671757,14.4896317474,20.3168423711,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/03  15:00:00,81.8056078778,14.4896317474,22.1627830732,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/03  16:00:00,80.0608655938,14.4896317474,20.4180407892,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/03  17:00:00,77.3233646022,14.4896317474,17.6805397976,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/03  18:00:00,66.277971151,14.4896317474,15.1596467854,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/03  19:00:00,67.1054644976,14.4896317474,11.8541401319,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/03  20:00:00,59.1861222233,14.4896317474,8.9518193085,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  06:00:00,26.4609244295,14.4896317474,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  07:00:00,26.0332171116,14.4896317474,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 11/04  08:00:00,32.0706692208,14.4896317474,0.136409207617,0.0,11.4607184823,5.9839097835,0.0,0.0
 11/04  09:00:00,49.662466677,14.4896317474,2.67714231136,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/04  10:00:00,69.22797662,14.4896317474,9.58515181541,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/04  11:00:00,74.1516039014,14.4896317474,14.5087790968,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/04  12:00:00,77.2360233887,14.4896317474,17.5931985841,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/04  13:00:00,78.5369890223,14.4896317474,18.8941642177,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/04  14:00:00,80.0677727806,14.4896317474,20.424947976,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/04  15:00:00,82.1197644555,14.4896317474,22.4769396509,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/04  16:00:00,82.2013039268,14.4896317474,22.5584791222,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/04  17:00:00,79.2058756314,14.4896317474,19.5630508268,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/04  18:00:00,58.2786228656,14.4896317474,12.1773199508,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/04  19:00:00,47.1292743974,14.4896317474,6.92901438418,0.0,11.4607184823,5.9839097835,0.0,0.0
 11/04  20:00:00,44.751171156,14.4896317474,4.55091114278,0.0,11.4607184823,5.9839097835,0.0,0.0
 11/04  21:00:00,31.7906081035,14.4896317474,1.62439099189,0.0,3.8202394941,3.5903458701,0.0,0.0
 11/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  07:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  08:00:00,21.9002171116,14.4896317474,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 11/05  09:00:00,22.0159814752,14.4896317474,0.115764363591,0.0,3.8202394941,3.5903458701,0.0,0.0
 11/05  10:00:00,38.9482006167,14.4896317474,1.99691915265,0.0,15.2809579764,7.1806917402,0.0,0.0
 11/05  11:00:00,42.9716002749,14.4896317474,6.0203188109,0.0,15.2809579764,7.1806917402,0.0,0.0
 11/05  12:00:00,59.3277974884,14.4896317474,12.3424731228,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/05  13:00:00,63.4957633324,14.4896317474,16.5104389668,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/05  14:00:00,65.3501470945,14.4896317474,18.3648227289,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/05  15:00:00,66.2076645979,14.4896317474,19.2223402323,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/05  16:00:00,65.8845002077,14.4896317474,18.8991758421,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/05  17:00:00,51.6291899055,14.4896317474,14.6779084414,0.0,15.2809579764,7.1806917402,0.0,0.0
 11/05  18:00:00,39.3598387076,14.4896317474,8.30960014522,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/05  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  07:00:00,22.9263154079,14.4896317474,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  08:00:00,26.9945838349,14.4896317474,0.0773452725263,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/06  09:00:00,42.8305238452,14.4896317474,0.86222093035,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/06  10:00:00,66.9426835647,14.4896317474,7.29985876009,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  11:00:00,74.0829586644,14.4896317474,14.4401338598,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  12:00:00,79.0172838505,14.4896317474,19.3744590459,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  13:00:00,80.8564500282,14.4896317474,21.2136252236,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  14:00:00,82.4956662325,14.4896317474,22.8528414279,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  15:00:00,84.0958940129,14.4896317474,24.4530692083,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  16:00:00,84.6195156703,14.4896317474,24.9766908657,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  17:00:00,82.6100899979,14.4896317474,22.9672651933,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  18:00:00,84.0333674191,14.4896317474,20.2575426145,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  19:00:00,72.4670024214,14.4896317474,17.2156780558,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/06  20:00:00,68.6255660711,14.4896317474,13.3742417055,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/06  21:00:00,60.3602724733,14.4896317474,10.1259695585,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  07:00:00,22.9263154079,14.4896317474,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  08:00:00,26.9695612916,14.4896317474,0.0523227292437,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/07  09:00:00,43.7015603977,14.4896317474,1.73325748285,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/07  10:00:00,70.7307808337,14.4896317474,11.0879560291,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  11:00:00,76.1777889757,14.4896317474,16.5349641711,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  12:00:00,81.3238972154,14.4896317474,21.6810724108,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  13:00:00,83.8815606451,14.4896317474,24.2387358405,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  14:00:00,84.4761936442,14.4896317474,24.8333688396,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  15:00:00,84.7980314054,14.4896317474,25.1552066008,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  16:00:00,85.6209604479,14.4896317474,25.9781356433,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  17:00:00,83.7444500571,14.4896317474,24.1016252525,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  18:00:00,83.8348697721,14.4896317474,20.0590449674,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  19:00:00,71.1729419937,14.4896317474,15.9216176281,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/07  20:00:00,67.2754053147,14.4896317474,12.0240809491,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/07  21:00:00,57.315867412,14.4896317474,7.08156449719,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  07:00:00,24.3039820745,14.4896317474,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  08:00:00,27.874023787,14.4896317474,0.956785224605,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/08  09:00:00,49.2953354234,14.4896317474,7.32703250856,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/08  10:00:00,76.2327304138,14.4896317474,16.5899056092,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  11:00:00,80.6392966193,14.4896317474,20.9964718147,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  12:00:00,84.3705313205,14.4896317474,24.7277065159,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  13:00:00,84.6295322354,14.4896317474,24.9867074308,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  14:00:00,85.0828239271,14.4896317474,25.4399991225,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  15:00:00,86.2713657381,14.4896317474,26.6285409335,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  16:00:00,86.2931224718,14.4896317474,26.6502976672,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  17:00:00,84.1853701233,14.4896317474,24.5425453187,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  18:00:00,85.5206882546,14.4896317474,21.74486345,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  19:00:00,74.3908136392,14.4896317474,19.1394892736,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/08  20:00:00,71.6340156792,14.4896317474,16.3826913136,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/08  21:00:00,65.0205035785,14.4896317474,14.7862006637,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  07:00:00,25.4160080905,14.4896317474,1.11202601602,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  08:00:00,29.7364886744,14.4896317474,2.81925011204,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/09  09:00:00,51.1845318965,14.4896317474,9.21622898168,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/09  10:00:00,76.5225511765,14.4896317474,16.8797263719,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  11:00:00,80.835508757,14.4896317474,21.1926839524,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  12:00:00,86.0359062703,14.4896317474,26.3930814657,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  13:00:00,87.984518497,14.4896317474,28.3416936924,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  14:00:00,89.3050096798,14.4896317474,29.6621848752,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  15:00:00,90.2015762902,14.4896317474,30.5587514856,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  16:00:00,92.136681257,14.4896317474,32.4938564524,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  17:00:00,89.6627107783,14.4896317474,30.0198859737,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  18:00:00,90.8212242358,14.4896317474,25.6677327645,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  19:00:00,77.5189740005,14.4896317474,22.2676496349,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/09  20:00:00,74.6062597518,14.4896317474,19.3549353862,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/09  21:00:00,68.1241621255,14.4896317474,17.8898592107,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  07:00:00,24.5486635996,14.4896317474,0.244681525123,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  08:00:00,27.9995500408,14.4896317474,1.08231147844,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/10  09:00:00,48.4152343304,14.4896317474,6.44693141557,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/10  10:00:00,79.1324934063,14.4896317474,19.4896686016,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/10  11:00:00,85.2628069779,14.4896317474,25.6199821733,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/10  12:00:00,87.9462757365,14.4896317474,28.3034509319,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/10  13:00:00,89.2264642744,14.4896317474,29.5836394698,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/10  14:00:00,92.5962522714,14.4896317474,32.9534274668,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/10  15:00:00,94.558631655,14.4896317474,34.9158068504,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/10  16:00:00,94.3940747141,14.4896317474,34.7512499095,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/10  17:00:00,93.2416674311,14.4896317474,33.5988426264,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/10  18:00:00,93.9566029377,14.4896317474,28.8031114665,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/10  19:00:00,76.8326678285,14.4896317474,21.5813434629,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/10  20:00:00,69.9282268191,14.4896317474,14.6769024535,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/10  21:00:00,59.4768802,14.4896317474,9.24257728521,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  07:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  09:00:00,21.9109542425,14.4896317474,0.0107371308896,0.0,3.8202394941,3.5903458701,0.0,0.0
 11/11  10:00:00,22.7722036656,14.4896317474,0.871986554019,0.0,3.8202394941,3.5903458701,0.0,0.0
 11/11  11:00:00,39.6403928487,14.4896317474,2.68911138474,0.0,15.2809579764,7.1806917402,0.0,0.0
 11/11  12:00:00,42.3392602214,14.4896317474,5.38797875741,0.0,15.2809579764,7.1806917402,0.0,0.0
 11/11  13:00:00,56.0544139379,14.4896317474,9.0690895723,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/11  14:00:00,58.1018067524,14.4896317474,11.1164823867,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/11  15:00:00,59.5965083071,14.4896317474,12.6111839415,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/11  16:00:00,59.5942704174,14.4896317474,12.6089460518,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/11  17:00:00,58.1957357538,14.4896317474,11.2104113882,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/11  18:00:00,48.4230700429,14.4896317474,5.96112191227,0.0,15.2809579764,7.1806917402,0.0,0.0
 11/11  19:00:00,36.8994704428,14.4896317474,1.71623188041,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/11  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  07:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  09:00:00,22.0505395315,14.4896317474,0.150322419859,0.0,3.8202394941,3.5903458701,0.0,0.0
 11/12  10:00:00,23.4485869817,14.4896317474,1.54836987012,0.0,3.8202394941,3.5903458701,0.0,0.0
 11/12  11:00:00,41.0739400027,14.4896317474,4.12265853867,0.0,15.2809579764,7.1806917402,0.0,0.0
 11/12  12:00:00,44.8668713602,14.4896317474,7.91558989621,0.0,15.2809579764,7.1806917402,0.0,0.0
 11/12  13:00:00,58.1815551139,14.4896317474,11.1962307483,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/12  14:00:00,58.4628076584,14.4896317474,11.4774832928,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/12  15:00:00,59.078654296,14.4896317474,12.0933299304,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/12  16:00:00,59.9300141993,14.4896317474,12.9446898337,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/12  17:00:00,59.3835450258,14.4896317474,12.3982206602,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/12  18:00:00,48.2148502433,14.4896317474,5.75290211259,0.0,15.2809579764,7.1806917402,0.0,0.0
 11/12  19:00:00,36.6923157033,14.4896317474,1.50907714088,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/12  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  07:00:00,24.3054716716,14.4909714672,0.0,0.000149877271899,1.91011974705,2.3935639134,21.2541915891,21.2541915891
 11/13  08:00:00,26.9172385624,14.4896317474,0.0,0.0,7.6404789882,4.7871278268,4.48312490438,4.48312490438
 11/13  09:00:00,42.7733010826,14.4896317474,0.804998167761,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/13  10:00:00,65.0767773548,14.4896317474,5.43395255019,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/13  11:00:00,69.9377145727,14.4896317474,10.2948897681,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/13  12:00:00,73.6949187012,14.4896317474,14.0520938966,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/13  13:00:00,75.9213042027,14.4896317474,16.2784793981,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/13  14:00:00,78.0285171826,14.4896317474,18.385692378,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/13  15:00:00,79.7174134913,14.4896317474,20.0745886867,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/13  16:00:00,80.4238191106,14.4896317474,20.780994306,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/13  17:00:00,78.906129163,14.4896317474,19.2633043584,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/13  18:00:00,80.8804026425,14.4896317474,15.7269111712,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/13  19:00:00,68.6037390169,14.4896317474,13.3524146513,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/13  20:00:00,66.4917725644,14.4896317474,11.2404481988,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/13  21:00:00,59.4960420142,14.4896317474,9.26173909941,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  07:00:00,24.3039820745,14.4896317474,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  08:00:00,27.0947548694,14.4896317474,0.177516306964,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/14  09:00:00,43.4273880226,14.4896317474,1.45908510776,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/14  10:00:00,69.5235620293,14.4896317474,9.88073722469,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/14  11:00:00,73.6249686909,14.4896317474,13.9821438863,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/14  12:00:00,78.0230490964,14.4896317474,18.3802242918,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/14  13:00:00,79.859830585,14.4896317474,20.2170057804,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/14  14:00:00,80.683869438,14.4896317474,21.0410446334,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/14  15:00:00,82.013843063,14.4896317474,22.3710182584,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/14  16:00:00,83.8536385554,14.4896317474,24.2108137508,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/14  17:00:00,83.7898176068,14.4896317474,24.1469928022,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/14  18:00:00,84.5732836577,14.4896317474,19.4197921864,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/14  19:00:00,71.3321303844,14.4896317474,16.0808060188,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/14  20:00:00,69.5879546538,14.4896317474,14.3366302882,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/14  21:00:00,63.1899658243,14.4896317474,12.9556629095,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/14  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  07:00:00,24.3053217943,14.4909714672,0.0,0.0,1.91011974705,2.3935639134,8.91987712348,8.91987712348
 11/15  08:00:00,26.9172385624,14.4896317474,0.0,0.0,7.6404789882,4.7871278268,8.83059703479,8.83059703479
 11/15  09:00:00,41.9694565347,14.4896317474,0.00115361994085,0.0,19.1011974705,8.3774736969,0.027031867203,0.027031867203
 11/15  10:00:00,60.7098585009,14.4896317474,1.06703369626,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/15  11:00:00,62.9249644374,14.4896317474,3.28213963279,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/15  12:00:00,67.1035426626,14.4896317474,7.46071785796,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/15  13:00:00,68.8260827774,14.4896317474,9.18325797281,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/15  14:00:00,69.9139990595,14.4896317474,10.2711742549,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/15  15:00:00,71.0430199113,14.4896317474,11.4001951067,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/15  16:00:00,71.6797721424,14.4896317474,12.0369473378,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/15  17:00:00,69.3606208389,14.4896317474,9.71779603434,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/15  18:00:00,69.4752402456,14.4896317474,4.32174877436,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/15  19:00:00,56.9853782453,14.4896317474,1.73405387971,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/15  20:00:00,56.6857430619,14.4896317474,1.43441869629,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/15  21:00:00,51.2177591814,14.4896317474,0.983456266591,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/15  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  07:00:00,24.5058549618,14.4976700663,0.0,0.193834568392,1.91011974705,2.3935639134,41.6531158949,41.6531158949
 11/16  08:00:00,26.9581751262,14.4936509068,0.0,0.0369174043294,7.6404789882,4.7871278268,22.5235676621,22.5235676621
 11/16  09:00:00,42.1083863911,14.4896317474,0.140083476303,0.0,19.1011974705,8.3774736969,0.300040516347,0.300040516347
 11/16  10:00:00,61.8458944615,14.4896317474,2.20306965691,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/16  11:00:00,65.914847945,14.4896317474,6.27202314037,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/16  12:00:00,69.8540803984,14.4896317474,10.2112555938,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/16  13:00:00,72.3638092941,14.4896317474,12.7209844895,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/16  14:00:00,74.616101779,14.4896317474,14.9732769744,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/16  15:00:00,76.3488929991,14.4896317474,16.7060681945,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/16  16:00:00,77.286264249,14.4896317474,17.6434394444,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/16  17:00:00,76.2409356463,14.4896317474,16.5981108417,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/16  18:00:00,79.0662838946,14.4896317474,13.9127924233,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/16  19:00:00,65.3891875417,14.4896317474,10.1378631761,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/16  20:00:00,59.6630615265,14.4896317474,4.4117371609,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/16  21:00:00,52.2783379315,14.4896317474,2.04403501666,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/16  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  07:00:00,24.3039820745,14.4896317474,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  08:00:00,27.2391020127,14.4896317474,0.321863450317,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/17  09:00:00,44.9251076788,14.4896317474,2.956804764,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/17  10:00:00,72.3615499073,14.4896317474,12.7187251027,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/17  11:00:00,76.7468321207,14.4896317474,17.1040073161,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/17  12:00:00,81.6127515297,14.4896317474,21.9699267251,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/17  13:00:00,85.2976250824,14.4896317474,25.6548002778,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/17  14:00:00,87.81933326,14.4896317474,28.1765084554,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/17  15:00:00,90.1532664484,14.4896317474,30.5104416438,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/17  16:00:00,91.4041743205,14.4896317474,31.7613495159,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/17  17:00:00,87.9890489208,14.4896317474,28.3462241162,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/17  18:00:00,87.8614253899,14.4896317474,22.7079339186,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/17  19:00:00,74.8762896388,14.4896317474,19.6249652732,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/17  20:00:00,73.1252630425,14.4896317474,17.8739386769,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/17  21:00:00,65.705179204,14.4896317474,15.4708762892,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/17  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  07:00:00,23.7055910962,14.4896317474,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  08:00:00,22.2284893827,14.4896317474,0.328272271126,0.0,3.8202394941,3.5903458701,0.0,0.0
 11/18  09:00:00,34.0438444283,14.4896317474,2.1095844151,0.0,11.4607184823,5.9839097835,0.0,0.0
 11/18  10:00:00,58.2241606744,14.4896317474,11.2388363088,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/18  11:00:00,77.0858289838,14.4896317474,17.4430041792,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/18  12:00:00,79.3071355814,14.4896317474,19.6643107768,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/18  13:00:00,80.4038188931,14.4896317474,20.7609940885,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/18  14:00:00,82.0992886173,14.4896317474,22.4564638127,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/18  15:00:00,82.6668955179,14.4896317474,23.0240707133,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/18  16:00:00,81.664971288,14.4896317474,22.0221464834,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/18  17:00:00,81.3991574878,14.4896317474,21.7563326832,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/18  18:00:00,84.5806221617,14.4896317474,19.4271306904,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/18  19:00:00,64.4335436095,14.4896317474,14.1992406947,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/18  20:00:00,52.5759264884,14.4896317474,12.3756664752,0.0,11.4607184823,5.9839097835,0.0,0.0
 11/18  21:00:00,53.1628289202,14.4896317474,12.962568907,0.0,11.4607184823,5.9839097835,0.0,0.0
 11/18  22:00:00,41.4497119741,14.4896317474,11.2834948625,0.0,3.8202394941,3.5903458701,0.0,0.0
 11/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  07:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  09:00:00,24.0605092249,14.4896317474,2.16029211334,0.0,3.8202394941,3.5903458701,0.0,0.0
 11/19  10:00:00,30.001375282,14.4896317474,8.10115817042,0.0,3.8202394941,3.5903458701,0.0,0.0
 11/19  11:00:00,52.7181280493,14.4896317474,15.7668465853,0.0,15.2809579764,7.1806917402,0.0,0.0
 11/19  12:00:00,56.6567835589,14.4896317474,19.7055020949,0.0,15.2809579764,7.1806917402,0.0,0.0
 11/19  13:00:00,72.7702364812,14.4896317474,25.7849121156,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/19  14:00:00,72.6430302133,14.4896317474,25.6577058477,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/19  15:00:00,73.313268339,14.4896317474,26.3279439734,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/19  16:00:00,74.370894007,14.4896317474,27.3855696413,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/19  17:00:00,72.271141392,14.4896317474,25.2858170264,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/19  18:00:00,62.4028650831,14.4896317474,19.9409169524,0.0,15.2809579764,7.1806917402,0.0,0.0
 11/19  19:00:00,49.0520622146,14.4896317474,13.8688236522,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/19  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  07:00:00,24.3902789294,14.4896317474,0.0862968548654,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  08:00:00,27.1415293077,14.4896317474,0.224290745323,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/20  09:00:00,42.4063828788,14.4896317474,0.438079963973,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/20  10:00:00,60.6629681848,14.4896317474,1.02014338021,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/20  11:00:00,62.1873333936,14.4896317474,2.54450858895,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/20  12:00:00,63.4057598752,14.4896317474,3.76293507056,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/20  13:00:00,62.7958978861,14.4896317474,3.15307308153,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/20  14:00:00,61.638657622,14.4896317474,1.99583281742,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/20  15:00:00,61.1908589541,14.4896317474,1.54803414948,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/20  16:00:00,61.7558106358,14.4896317474,2.11298583124,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/20  17:00:00,61.1844660055,14.4896317474,1.54164120088,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/20  18:00:00,65.6678685965,14.4896317474,0.514377125234,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/20  19:00:00,55.6741320037,14.4896317474,0.422807638071,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/20  20:00:00,55.5843927219,14.4896317474,0.333068356318,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/20  21:00:00,50.4439929261,14.4896317474,0.209690011292,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/20  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  07:00:00,26.1286188927,14.4976700663,0.0,0.43893183268,1.91011974705,2.3935639134,36.9601689686,36.9601689686
 11/21  08:00:00,27.1868073406,14.4976700663,0.0,0.261530459342,7.6404789882,4.7871278268,28.5485702773,28.5485702773
 11/21  09:00:00,42.0003610513,14.492311187,0.0,0.0293786968384,19.1011974705,8.3774736969,12.8212402674,12.8212402674
 11/21  10:00:00,59.6428248046,14.4896317474,0.0,0.0,34.3821554469,10.7710376103,0.0932548253745,0.0932548253745
 11/21  11:00:00,59.8668097792,14.4896317474,0.223984974638,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/21  12:00:00,60.3414530041,14.4896317474,0.698628199482,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/21  13:00:00,60.7712626883,14.4896317474,1.12843788366,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/21  14:00:00,61.2288191238,14.4896317474,1.58599431915,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/21  15:00:00,62.1919383116,14.4896317474,2.54911350696,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/21  16:00:00,62.4971584449,14.4896317474,2.85433364032,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/21  17:00:00,61.3575459523,14.4896317474,1.71472114765,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/21  18:00:00,65.7331763675,14.4896317474,0.579684896197,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/21  19:00:00,55.4637739114,14.4896317474,0.212449545824,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/21  20:00:00,55.3452790081,14.4896317474,0.0939546424905,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/21  21:00:00,50.2343029148,14.4896317474,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/21  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  07:00:00,26.3374513576,14.4976700663,0.0,0.647764297562,1.91011974705,2.3935639134,84.8011609758,84.8011609758
 11/22  08:00:00,27.3242253108,14.4976700663,0.0,0.398948429571,7.6404789882,4.7871278268,63.3478991483,63.3478991483
 11/22  09:00:00,42.0635077697,14.4949906266,0.0,0.0898459757111,19.1011974705,8.3774736969,34.4428634151,34.4428634151
