Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 11/22  10:00:00,59.6428248046,14.4896317474,0.0,0.0,34.3821554469,10.7710376103,4.68820937312,4.68820937312
 11/22  11:00:00,60.0570754612,14.4896317474,0.414250656592,0.0,34.3821554469,10.7710376103,1.46189326838,1.46189326838
 11/22  12:00:00,60.9523388852,14.4896317474,1.30951408063,0.0,34.3821554469,10.7710376103,0.0165927745548,0.0165927745548
 11/22  13:00:00,61.5127298117,14.4896317474,1.86990500714,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/22  14:00:00,62.9712243062,14.4896317474,3.32839950162,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/22  15:00:00,63.980870883,14.4896317474,4.3380460784,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/22  16:00:00,64.6198385375,14.4896317474,4.97701373292,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/22  17:00:00,63.8055232564,14.4896317474,4.16269845179,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/22  18:00:00,66.4788515645,14.4896317474,1.32536009319,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/22  19:00:00,55.8077366293,14.4896317474,0.556412263708,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/22  20:00:00,55.5261968986,14.4896317474,0.27487253301,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/22  21:00:00,50.3099647125,14.4896317474,0.0756617977185,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/22  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  07:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  09:00:00,21.9002171116,14.4896317474,0.0,0.0,3.8202394941,3.5903458701,18.8178613784,18.8178613784
 11/23  10:00:00,21.9057115385,14.4896317474,0.00549442685291,0.0,3.8202394941,3.5903458701,3.33898591789,3.33898591789
 11/23  11:00:00,37.7295090142,14.4896317474,0.778227550213,0.0,15.2809579764,7.1806917402,0.385745864081,0.385745864081
 11/23  12:00:00,38.1704741428,14.4896317474,1.21919267883,0.0,15.2809579764,7.1806917402,0.0,0.0
 11/23  13:00:00,49.1575140405,14.4896317474,2.17218967489,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/23  14:00:00,50.824249492,14.4896317474,3.83892512639,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/23  15:00:00,50.8681125972,14.4896317474,3.88278823159,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/23  16:00:00,50.3313070389,14.4896317474,3.34598267327,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/23  17:00:00,49.1437816914,14.4896317474,2.1584573258,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/23  18:00:00,42.9800445405,14.4896317474,0.518096409834,0.0,15.2809579764,7.1806917402,0.0,0.0
 11/23  19:00:00,35.2020391876,14.4896317474,0.0188006251494,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/23  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  07:00:00,25.6816487412,14.4896317474,0.0,0.0,1.91011974705,2.3935639134,0.749843708696,0.749843708696
 11/24  08:00:00,26.9172385624,14.4896317474,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/24  09:00:00,42.4961134053,14.4896317474,0.527810490503,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/24  10:00:00,62.5760663895,14.4896317474,2.9332415849,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/24  11:00:00,66.4601195978,14.4896317474,6.81729479315,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/24  12:00:00,69.9176992141,14.4896317474,10.2748744095,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/24  13:00:00,71.00152841,14.4896317474,11.3587036054,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/24  14:00:00,70.7677411773,14.4896317474,11.1249163727,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/24  15:00:00,71.5135204069,14.4896317474,11.8706956023,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/24  16:00:00,73.3143129084,14.4896317474,13.6714881038,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/24  17:00:00,72.1364498227,14.4896317474,12.4936250181,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/24  18:00:00,76.1117428591,14.4896317474,10.9582513878,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/24  19:00:00,65.1903091492,14.4896317474,9.93898478358,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/24  20:00:00,64.7210533476,14.4896317474,9.46972898196,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/24  21:00:00,59.6020049828,14.4896317474,9.36770206796,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/24  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  07:00:00,25.376232411,14.4896317474,0.292974648152,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  08:00:00,22.6937213867,14.4896317474,0.793504275143,0.0,3.8202394941,3.5903458701,0.0,0.0
 11/25  09:00:00,36.9220178021,14.4896317474,4.98775778888,0.0,11.4607184823,5.9839097835,0.0,0.0
 11/25  10:00:00,59.7821564715,14.4896317474,12.7968321059,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/25  11:00:00,76.2458675896,14.4896317474,16.603042785,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/25  12:00:00,76.644475326,14.4896317474,17.0016505213,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/25  13:00:00,76.1535249346,14.4896317474,16.51070013,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/25  14:00:00,77.7026459851,14.4896317474,18.0598211805,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/25  15:00:00,79.0672612693,14.4896317474,19.4244364647,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/25  16:00:00,78.8517536016,14.4896317474,19.208928797,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/25  17:00:00,79.3126707421,14.4896317474,19.6698459375,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/25  18:00:00,82.5136262568,14.4896317474,17.3601347856,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/25  19:00:00,61.3931979294,14.4896317474,11.1588950146,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/25  20:00:00,49.1937778612,14.4896317474,8.99351784798,0.0,11.4607184823,5.9839097835,0.0,0.0
 11/25  21:00:00,48.5083586874,14.4896317474,8.3080986742,0.0,11.4607184823,5.9839097835,0.0,0.0
 11/25  22:00:00,34.682895019,14.4896317474,4.5166779074,0.0,3.8202394941,3.5903458701,0.0,0.0
 11/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  07:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  09:00:00,21.9002171116,14.4896317474,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 11/26  10:00:00,21.9007603916,14.4896317474,0.000543279951983,0.0,3.8202394941,3.5903458701,0.0,0.0
 11/26  11:00:00,37.5316623828,14.4896317474,0.580380918827,0.0,15.2809579764,7.1806917402,0.0,0.0
 11/26  12:00:00,39.7135606327,14.4896317474,2.76227916874,0.0,15.2809579764,7.1806917402,0.0,0.0
 11/26  13:00:00,52.4249481269,14.4896317474,5.43962376133,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/26  14:00:00,51.3177727088,14.4896317474,4.33244834324,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/26  15:00:00,52.1280524968,14.4896317474,5.1427281312,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/26  16:00:00,52.168652679,14.4896317474,5.18332831337,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/26  17:00:00,51.6284054575,14.4896317474,4.6430810919,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/26  18:00:00,43.3549783447,14.4896317474,0.893030214038,0.0,15.2809579764,7.1806917402,0.0,0.0
 11/26  19:00:00,35.3102425826,14.4896317474,0.127004020234,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/26  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  07:00:00,25.9935541033,14.4976700663,0.0,0.303867043288,1.91011974705,2.3935639134,15.5877089339,15.5877089339
 11/27  08:00:00,27.1384999125,14.4976700663,0.0,0.213223031201,7.6404789882,4.7871278268,13.4019948226,13.4019948226
 11/27  09:00:00,41.9683029148,14.4896317474,0.0,0.0,19.1011974705,8.3774736969,0.617802104916,0.617802104916
 11/27  10:00:00,60.0038136295,14.4896317474,0.360988824923,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/27  11:00:00,61.0048594756,14.4896317474,1.36203467101,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/27  12:00:00,63.4558129777,14.4896317474,3.81298817315,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/27  13:00:00,66.2042493397,14.4896317474,6.56142453506,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/27  14:00:00,67.6390969286,14.4896317474,7.99627212404,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/27  15:00:00,68.4764398695,14.4896317474,8.83361506494,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/27  16:00:00,68.8933373635,14.4896317474,9.25051255886,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/27  17:00:00,67.6189476007,14.4896317474,7.97612279608,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/27  18:00:00,67.9847917334,14.4896317474,2.83130026212,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/27  19:00:00,56.1308709155,14.4896317474,0.879546549898,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/27  20:00:00,55.6837397609,14.4896317474,0.432415395287,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/27  21:00:00,50.3922897044,14.4896317474,0.157986789561,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  07:00:00,26.059821831,14.4976700663,0.0,0.370134770985,1.91011974705,2.3935639134,54.2995272392,54.2995272392
 11/28  08:00:00,27.1262300605,14.4976700663,0.0,0.200953179291,7.6404789882,4.7871278268,36.7074365897,36.7074365897
 11/28  09:00:00,41.9722182513,14.4909714672,0.0,0.00257561667513,19.1011974705,8.3774736969,15.5760601896,15.5760601896
 11/28  10:00:00,59.9018831169,14.4896317474,0.25905831229,0.0,34.3821554469,10.7710376103,0.858850897067,0.858850897067
 11/28  11:00:00,61.3959748156,14.4896317474,1.75315001097,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/28  12:00:00,65.0598056233,14.4896317474,5.41698081865,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/28  13:00:00,68.1218500606,14.4896317474,8.47902525598,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/28  14:00:00,70.554066357,14.4896317474,10.9112415524,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/28  15:00:00,71.5133758379,14.4896317474,11.8705510333,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/28  16:00:00,70.8471584321,14.4896317474,11.2043336275,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/28  17:00:00,68.6099718785,14.4896317474,8.96714707391,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/28  18:00:00,70.821898006,14.4896317474,5.66840653475,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/28  19:00:00,58.8879328632,14.4896317474,3.6366084976,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/28  20:00:00,57.0685881291,14.4896317474,1.81726376352,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/28  21:00:00,51.5986891057,14.4896317474,1.3643861909,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/28  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  07:00:00,25.6816487412,14.4896317474,0.0,0.0,1.91011974705,2.3935639134,5.24124583186,5.24124583186
 11/29  08:00:00,26.9172385624,14.4896317474,0.0,0.0,7.6404789882,4.7871278268,2.38943094167,2.38943094167
 11/29  09:00:00,42.0021265675,14.4896317474,0.0338236526816,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/29  10:00:00,61.1789858536,14.4896317474,1.53616104896,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/29  11:00:00,66.2281670039,14.4896317474,6.58534219929,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/29  12:00:00,71.0001986461,14.4896317474,11.3573738415,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/29  13:00:00,72.2905522253,14.4896317474,12.6477274207,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/29  14:00:00,72.5966817118,14.4896317474,12.9538569072,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/29  15:00:00,73.427920703,14.4896317474,13.7850958984,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/29  16:00:00,72.7953969216,14.4896317474,13.152572117,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/29  17:00:00,71.8622150397,14.4896317474,12.2193902351,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/29  18:00:00,75.5896055994,14.4896317474,10.4361141281,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/29  19:00:00,62.909079042,14.4896317474,7.65775467642,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/29  20:00:00,59.7303511747,14.4896317474,4.47902680909,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/29  21:00:00,52.2486969826,14.4896317474,2.01439406784,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/29  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  07:00:00,25.6816487412,14.4896317474,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  08:00:00,26.9172385624,14.4896317474,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/30  09:00:00,42.2131321675,14.4896317474,0.244829252701,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/30  10:00:00,61.6231452169,14.4896317474,1.98032041233,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/30  11:00:00,65.2052692502,14.4896317474,5.56244444558,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/30  12:00:00,68.3969220853,14.4896317474,8.75409728068,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/30  13:00:00,69.2500090601,14.4896317474,9.60718425549,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/30  14:00:00,70.0860949184,14.4896317474,10.4432701138,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/30  15:00:00,71.5028312714,14.4896317474,11.8600064668,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/30  16:00:00,72.3143080401,14.4896317474,12.6714832355,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/30  17:00:00,70.7250393575,14.4896317474,11.0822145529,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/30  18:00:00,72.5841756096,14.4896317474,7.43068413837,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/30  19:00:00,59.1583186787,14.4896317474,3.9069943131,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/30  20:00:00,57.1484512873,14.4896317474,1.89712692169,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/30  21:00:00,51.2884260028,14.4896317474,1.05412308804,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/30  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  07:00:00,25.6816487412,14.4896317474,0.0,0.0,1.91011974705,2.3935639134,3.1384052824,3.1384052824
 12/01  08:00:00,26.9172385624,14.4896317474,0.0,0.0,7.6404789882,4.7871278268,0.439263207801,0.439263207801
 12/01  09:00:00,41.9683029148,14.4896317474,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/01  10:00:00,60.0185511177,14.4896317474,0.375726313081,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/01  11:00:00,60.1800940771,14.4896317474,0.537269272521,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/01  12:00:00,60.5102178672,14.4896317474,0.867393062617,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/01  13:00:00,60.4305047175,14.4896317474,0.787679912885,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/01  14:00:00,61.1548717715,14.4896317474,1.51204696685,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/01  15:00:00,61.5791471956,14.4896317474,1.93632239096,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/01  16:00:00,61.6621986945,14.4896317474,2.0193738899,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/01  17:00:00,60.8410940756,14.4896317474,1.19826927098,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/01  18:00:00,65.5964784231,14.4896317474,0.442986951809,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/01  19:00:00,55.5211910681,14.4896317474,0.269866702477,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/01  20:00:00,55.4047036367,14.4896317474,0.153379271065,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/01  21:00:00,50.2751531843,14.4896317474,0.0408502695013,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/01  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  07:00:00,25.4670715973,14.4976700663,0.0,0.375775515632,1.91011974705,1.79517293505,39.4785905726,39.4785905726
 12/02  08:00:00,22.18835866,14.4976700663,0.0,0.280103229566,3.8202394941,3.5903458701,25.7730584035,25.7730584035
 12/02  09:00:00,32.1169689411,14.4976700663,0.0,0.17467060904,11.4607184823,5.9839097835,10.3898626638,10.3898626638
 12/02  10:00:00,47.0141982266,14.4936509068,0.0,0.0248547015887,22.9214369646,9.5742556536,0.204165043495,0.204165043495
 12/02  11:00:00,59.975515343,14.4896317474,0.332690538437,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/02  12:00:00,61.6452838163,14.4896317474,2.00245901172,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/02  13:00:00,64.4263069918,14.4896317474,4.78348218716,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/02  14:00:00,66.1664237361,14.4896317474,6.52359893148,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/02  15:00:00,67.3774382052,14.4896317474,7.73461340058,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/02  16:00:00,67.5307230806,14.4896317474,7.88789827602,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/02  17:00:00,65.7519862158,14.4896317474,6.10916141124,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/02  18:00:00,67.6000842416,14.4896317474,2.44659277037,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/02  19:00:00,50.9400862206,14.4896317474,0.705783305821,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/02  20:00:00,40.4082958975,14.4896317474,0.208035884322,0.0,11.4607184823,5.9839097835,0.0,0.0
 12/02  21:00:00,40.2118049694,14.4896317474,0.0115449562055,0.0,11.4607184823,5.9839097835,0.0,0.0
 12/02  22:00:00,30.1662171116,14.4896317474,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 12/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  07:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  09:00:00,21.9002171116,14.4896317474,0.0,0.0,3.8202394941,3.5903458701,19.0716571269,19.0716571269
 12/03  10:00:00,21.9720218625,14.4896317474,0.0718047508581,0.0,3.8202394941,3.5903458701,1.30571201974,1.30571201974
 12/03  11:00:00,38.1793934408,14.4896317474,1.22811197679,0.0,15.2809579764,7.1806917402,0.0,0.0
 12/03  12:00:00,39.0911732036,14.4896317474,2.13989173958,0.0,15.2809579764,7.1806917402,0.0,0.0
 12/03  13:00:00,49.817929952,14.4896317474,2.83260558636,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/03  14:00:00,50.2932770069,14.4896317474,3.30795264135,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/03  15:00:00,51.1650138549,14.4896317474,4.17968948929,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/03  16:00:00,51.3080481306,14.4896317474,4.32272376498,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/03  17:00:00,51.3487589009,14.4896317474,4.36343453529,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/03  18:00:00,43.9323223906,14.4896317474,1.47037425991,0.0,15.2809579764,7.1806917402,0.0,0.0
 12/03  19:00:00,35.5689999662,14.4896317474,0.38576140381,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/03  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  07:00:00,27.0593154079,14.4896317474,0.0,0.0,1.91011974705,2.3935639134,0.590392737582,0.590392737582
 12/04  08:00:00,26.9172385624,14.4896317474,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/04  09:00:00,43.2444761803,14.4896317474,1.27617326552,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/04  10:00:00,64.6288496802,14.4896317474,4.98602487555,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/04  11:00:00,69.1527422588,14.4896317474,9.50991745423,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/04  12:00:00,73.3235764683,14.4896317474,13.6807516637,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/04  13:00:00,74.0259476701,14.4896317474,14.3831228655,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/04  14:00:00,75.2078699042,14.4896317474,15.5650450996,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/04  15:00:00,75.6783740895,14.4896317474,16.0355492849,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/04  16:00:00,75.5285790731,14.4896317474,15.8857542685,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/04  17:00:00,75.2920590555,14.4896317474,15.6492342509,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/04  18:00:00,78.7686085028,14.4896317474,13.6151170315,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/04  19:00:00,67.3286344035,14.4896317474,12.0773100379,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/04  20:00:00,65.7372027047,14.4896317474,10.4858783391,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/04  21:00:00,59.7411213253,14.4896317474,9.50681841054,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/04  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  07:00:00,27.0593154079,14.4896317474,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  08:00:00,27.2540779119,14.4896317474,0.336839349496,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/05  09:00:00,44.728991838,14.4896317474,2.76068892317,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/05  10:00:00,72.6680678729,14.4896317474,13.0252430683,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/05  11:00:00,78.9799354377,14.4896317474,19.3371106331,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/05  12:00:00,84.345204957,14.4896317474,24.7023801524,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/05  13:00:00,86.8332196912,14.4896317474,27.1903948866,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/05  14:00:00,88.1188718269,14.4896317474,28.4760470223,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/05  15:00:00,90.165975972,14.4896317474,30.5231511674,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/05  16:00:00,89.7136381338,14.4896317474,30.0708133292,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/05  17:00:00,88.3674433388,14.4896317474,28.7246185342,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/05  18:00:00,89.0337452065,14.4896317474,23.8802537352,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/05  19:00:00,72.9022871216,14.4896317474,17.650962756,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/05  20:00:00,69.7793848436,14.4896317474,14.528060478,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/05  21:00:00,62.4117913357,14.4896317474,12.1774884209,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/05  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  07:00:00,27.0593154079,14.4896317474,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  08:00:00,27.0616460722,14.4896317474,0.1444075098,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/06  09:00:00,42.3492672941,14.4896317474,0.380964379304,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/06  10:00:00,60.6432592522,14.4896317474,1.00043444762,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/06  11:00:00,60.5677297861,14.4896317474,0.924904981511,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/06  12:00:00,60.419576274,14.4896317474,0.776751469348,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/06  13:00:00,60.2706022656,14.4896317474,0.62777746102,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/06  14:00:00,60.1904104807,14.4896317474,0.547585676065,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/06  15:00:00,60.1008891225,14.4896317474,0.458064317907,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/06  16:00:00,60.0399007528,14.4896317474,0.397075948236,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/06  17:00:00,59.8889436197,14.4896317474,0.246118815055,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/06  18:00:00,65.169707322,14.4896317474,0.0162158507722,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/06  19:00:00,55.2513243656,14.4896317474,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/06  20:00:00,55.2513243656,14.4896317474,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/06  21:00:00,50.2343029148,14.4896317474,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  07:00:00,27.5634159761,14.4976700663,0.0,0.496062249379,1.91011974705,2.3935639134,47.2518326254,47.2518326254
 12/07  08:00:00,27.3120202188,14.4976700663,0.0,0.386743337589,7.6404789882,4.7871278268,34.1332486812,34.1332486812
 12/07  09:00:00,42.1284025942,14.4976700663,0.0,0.152061360535,19.1011974705,8.3774736969,17.6938713943,17.6938713943
 12/07  10:00:00,59.6595618634,14.4936509068,0.0,0.012717899412,34.3821554469,10.7710376103,0.38958397806,0.38958397806
 12/07  11:00:00,59.9199836326,14.4896317474,0.277158828023,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/07  12:00:00,62.2881936607,14.4896317474,2.64536885607,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/07  13:00:00,64.915644231,14.4896317474,5.27281942644,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/07  14:00:00,66.6927265588,14.4896317474,7.04990175415,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/07  15:00:00,67.0510330069,14.4896317474,7.40820820231,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/07  16:00:00,66.9804145009,14.4896317474,7.33758969629,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/07  17:00:00,66.1122873096,14.4896317474,6.469462505,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/07  18:00:00,70.1449239325,14.4896317474,4.99143246128,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/07  19:00:00,58.9352696384,14.4896317474,3.68394527278,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/07  20:00:00,57.674078873,14.4896317474,2.42275450736,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/07  21:00:00,52.1017211586,14.4896317474,1.8674182438,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  07:00:00,27.0593154079,14.4896317474,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  08:00:00,26.9172385624,14.4896317474,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/08  09:00:00,42.5220663823,14.4896317474,0.553763467534,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/08  10:00:00,63.1518271911,14.4896317474,3.50900238654,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/08  11:00:00,66.0510009824,14.4896317474,6.40817617777,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/08  12:00:00,69.1009329342,14.4896317474,9.45810812961,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/08  13:00:00,69.6640650666,14.4896317474,10.021240262,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/08  14:00:00,69.6964786291,14.4896317474,10.0536538245,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/08  15:00:00,70.1220778529,14.4896317474,10.4792530483,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/08  16:00:00,71.4539509789,14.4896317474,11.8111261743,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/08  17:00:00,70.3530604995,14.4896317474,10.7102356949,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/08  18:00:00,74.1634140806,14.4896317474,9.00992260932,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/08  19:00:00,62.217384282,14.4896317474,6.96605991637,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/08  20:00:00,59.9762301501,14.4896317474,4.72490578449,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/08  21:00:00,55.1040612886,14.4896317474,4.86975837375,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  07:00:00,26.4800698842,14.4896317474,0.019145454738,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  08:00:00,22.1539960235,14.4896317474,0.253778911891,0.0,3.8202394941,3.5903458701,0.0,0.0
 12/09  09:00:00,32.3968315943,14.4896317474,0.462571581119,0.0,11.4607184823,5.9839097835,0.0,0.0
 12/09  10:00:00,50.2146071096,14.4896317474,3.22928274396,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/09  11:00:00,64.699348434,14.4896317474,5.05652362942,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/09  12:00:00,64.4637311838,14.4896317474,4.82090637919,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/09  13:00:00,64.2891182743,14.4896317474,4.64629346965,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/09  14:00:00,64.4999172058,14.4896317474,4.85709240117,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/09  15:00:00,65.9325413557,14.4896317474,6.28971655106,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/09  16:00:00,66.9032318489,14.4896317474,7.26040704429,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/09  17:00:00,68.1820299091,14.4896317474,8.53920510449,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/09  18:00:00,73.3912863827,14.4896317474,8.23779491143,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/09  19:00:00,53.8021127105,14.4896317474,3.56780979569,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/09  20:00:00,41.1465975605,14.4896317474,0.946337547313,0.0,11.4607184823,5.9839097835,0.0,0.0
 12/09  21:00:00,40.5040776418,14.4896317474,0.303817628627,0.0,11.4607184823,5.9839097835,0.0,0.0
 12/09  22:00:00,30.1816251002,14.4896317474,0.0154079886303,0.0,3.8202394941,3.5903458701,0.0,0.0
 12/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  09:00:00,21.9002171116,14.4896317474,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 12/10  10:00:00,21.9002171116,14.4896317474,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 12/10  11:00:00,37.389435347,14.4896317474,0.438153883024,0.0,15.2809579764,7.1806917402,0.0,0.0
 12/10  12:00:00,40.0740669546,14.4896317474,3.12278549057,0.0,15.2809579764,7.1806917402,0.0,0.0
 12/10  13:00:00,57.1074720704,14.4896317474,10.1221477048,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/10  14:00:00,60.6131545372,14.4896317474,13.6278301716,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/10  15:00:00,63.5909575603,14.4896317474,16.6056331947,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/10  16:00:00,63.607904368,14.4896317474,16.6225800024,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/10  17:00:00,63.5802276869,14.4896317474,16.5949033213,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/10  18:00:00,54.257205628,14.4896317474,11.7952574973,0.0,15.2809579764,7.1806917402,0.0,0.0
 12/10  19:00:00,41.5448668173,14.4896317474,6.3616282549,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/10  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  07:00:00,27.0593154079,14.4896317474,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  08:00:00,26.9172385624,14.4896317474,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/11  09:00:00,42.6006872125,14.4896317474,0.632384297709,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/11  10:00:00,62.156637908,14.4896317474,2.51381310338,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/11  11:00:00,65.7922997369,14.4896317474,6.14947493234,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/11  12:00:00,69.1308315555,14.4896317474,9.48800675095,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/11  13:00:00,70.7165997417,14.4896317474,11.0737749371,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/11  14:00:00,73.2070426372,14.4896317474,13.5642178326,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/11  15:00:00,75.0819545708,14.4896317474,15.4391297662,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/11  16:00:00,76.2940910495,14.4896317474,16.6512662449,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/11  17:00:00,75.1271694006,14.4896317474,15.484344596,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/11  18:00:00,77.1176793331,14.4896317474,11.9641878618,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/11  19:00:00,62.731450334,14.4896317474,7.48012596841,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/11  20:00:00,57.9453187665,14.4896317474,2.69399440091,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/11  21:00:00,51.9275408675,14.4896317474,1.69323795265,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/11  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  07:00:00,27.0593154079,14.4896317474,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  08:00:00,26.9172385624,14.4896317474,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/12  09:00:00,42.8419537164,14.4896317474,0.873650801548,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/12  10:00:00,63.3559204839,14.4896317474,3.71309567927,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/12  11:00:00,66.0026218277,14.4896317474,6.35979702313,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/12  12:00:00,71.9072551473,14.4896317474,12.2644303427,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/12  13:00:00,75.7843262869,14.4896317474,16.1415014823,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/12  14:00:00,76.4171612408,14.4896317474,16.7743364361,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/12  15:00:00,75.0658890053,14.4896317474,15.4230642007,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/12  16:00:00,74.5366188212,14.4896317474,14.8937940166,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/12  17:00:00,74.2677650324,14.4896317474,14.6249402278,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/12  18:00:00,77.3821880876,14.4896317474,12.2286966163,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/12  19:00:00,66.6351730353,14.4896317474,11.3838486697,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/12  20:00:00,65.4534148006,14.4896317474,10.202090435,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/12  21:00:00,57.7973202765,14.4896317474,7.56301736171,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/12  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  07:00:00,27.5208003599,14.4896317474,0.461484952088,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  08:00:00,27.8062147321,14.4896317474,0.88897616974,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/13  09:00:00,45.5117112316,14.4896317474,3.54340831683,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/13  10:00:00,69.9400480906,14.4896317474,10.297223286,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/13  11:00:00,73.0294959187,14.4896317474,13.3866711141,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/13  12:00:00,78.4833416136,14.4896317474,18.840516809,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/13  13:00:00,78.997934356,14.4896317474,19.3551095514,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/13  14:00:00,71.5508291648,14.4896317474,11.9080043602,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/13  15:00:00,67.3692692138,14.4896317474,7.72644440922,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/13  16:00:00,68.4126263043,14.4896317474,8.7698014997,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/13  17:00:00,67.4805404282,14.4896317474,7.83771562363,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/13  18:00:00,70.2070717089,14.4896317474,5.05358023762,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/13  19:00:00,58.1868090214,14.4896317474,2.93548465579,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/13  20:00:00,55.8935680587,14.4896317474,0.642243693112,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/13  21:00:00,50.5372832475,14.4896317474,0.302980332719,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
