Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 12/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  07:00:00,27.3609579376,14.4976700663,0.0,0.293604210863,1.91011974705,2.3935639134,24.7725891483,24.7725891483
 12/14  08:00:00,27.1402238683,14.4976700663,0.0,0.214946987055,7.6404789882,4.7871278268,13.5215662843,13.5215662843
 12/14  09:00:00,42.0061021078,14.4936509068,0.0,0.0337800335888,19.1011974705,8.3774736969,0.494930729194,0.494930729194
 12/14  10:00:00,59.7115119522,14.4896317474,0.0686871476041,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/14  11:00:00,60.0475582275,14.4896317474,0.404733422945,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/14  12:00:00,60.1962694696,14.4896317474,0.553444665034,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/14  13:00:00,60.3917716489,14.4896317474,0.748946844263,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/14  14:00:00,61.0414144002,14.4896317474,1.39858959562,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/14  15:00:00,61.1156196671,14.4896317474,1.47279486245,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/14  16:00:00,60.6843568581,14.4896317474,1.04153205346,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/14  17:00:00,60.3867724725,14.4896317474,0.74394766787,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/14  18:00:00,65.4793123691,14.4896317474,0.325820897824,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/14  19:00:00,55.3551484507,14.4896317474,0.103824085091,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/14  20:00:00,55.2513243656,14.4896317474,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/14  21:00:00,50.2343029148,14.4896317474,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/14  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  07:00:00,27.7458766614,14.4976700663,0.0,0.678522934709,1.91011974705,2.3935639134,83.3081289175,83.3081289175
 12/15  08:00:00,27.4857328302,14.4976700663,0.0,0.5604559489,7.6404789882,4.7871278268,65.6835095601,65.6835095601
 12/15  09:00:00,42.3295725746,14.4976700663,0.0,0.353231340931,19.1011974705,8.3774736969,48.2295486822,48.2295486822
 12/15  10:00:00,59.7956953021,14.4976700663,0.0,0.144832178663,34.3821554469,10.7710376103,24.3935743719,24.3935743719
 12/15  11:00:00,59.8154928669,14.4976700663,0.0,0.164629743428,34.3821554469,10.7710376103,19.4602146978,19.4602146978
 12/15  12:00:00,59.8415390839,14.4976700663,0.0,0.190675960437,34.3821554469,10.7710376103,12.7735869869,12.7735869869
 12/15  13:00:00,59.8026109327,14.4976700663,0.0,0.151747809238,34.3821554469,10.7710376103,7.08489227694,7.08489227694
 12/15  14:00:00,59.6804477002,14.4976700663,0.0,0.029584576737,34.3821554469,10.7710376103,3.12090245221,3.12090245221
 12/15  15:00:00,59.6428248046,14.4896317474,0.0,0.0,34.3821554469,10.7710376103,2.27223990829,2.27223990829
 12/15  16:00:00,59.649997237,14.4936509068,0.0,0.00315327299246,34.3821554469,10.7710376103,1.450677851,1.450677851
 12/15  17:00:00,59.7193561157,14.4976700663,0.0,0.0684929922126,34.3821554469,10.7710376103,1.54392762869,1.54392762869
 12/15  18:00:00,65.3510103544,14.4976700663,0.0,0.189480564266,34.3821554469,10.7710376103,5.64367409432,5.64367409432
 12/15  19:00:00,55.5423731906,14.4976700663,0.0,0.283010506141,22.9214369646,9.5742556536,18.0332438716,18.0332438716
 12/15  20:00:00,55.5893665941,14.4976700663,0.0,0.330003909684,22.9214369646,9.5742556536,24.5584014542,24.5584014542
 12/15  21:00:00,50.6032595597,14.4976700663,0.0,0.360918326012,19.1011974705,8.3774736969,29.8812688583,29.8812688583
 12/15  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  07:00:00,27.9292925746,14.4976700663,0.0,1.46032982626,1.91011974705,1.79517293505,152.776108056,152.776108056
 12/16  08:00:00,22.9888562812,14.4976700663,0.0,1.08060085077,3.8202394941,3.5903458701,117.104013729,117.104013729
 12/16  09:00:00,32.4724432677,14.4976700663,0.0,0.530144935692,11.4607184823,5.9839097835,84.8376331892,84.8376331892
 12/16  10:00:00,47.0748485434,14.4949906266,0.0,0.084165298608,22.9214369646,9.5742556536,41.7088574114,41.7088574114
 12/16  11:00:00,59.6428248046,14.4896317474,0.0,0.0,34.3821554469,10.7710376103,16.9643158871,16.9643158871
 12/16  12:00:00,59.646964523,14.4896317474,0.00413971836909,0.0,34.3821554469,10.7710376103,6.6756907085,6.6756907085
 12/16  13:00:00,59.9469199982,14.4896317474,0.304095193573,0.0,34.3821554469,10.7710376103,4.28604002666,4.28604002666
 12/16  14:00:00,60.4695335634,14.4896317474,0.826708758763,0.0,34.3821554469,10.7710376103,2.17614088469,2.17614088469
 12/16  15:00:00,60.9032952085,14.4896317474,1.26047040386,0.0,34.3821554469,10.7710376103,0.373147387413,0.373147387413
 12/16  16:00:00,60.9982767057,14.4896317474,1.35545190114,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/16  17:00:00,60.8071068191,14.4896317474,1.16428201446,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/16  18:00:00,65.3737230856,14.4896317474,0.220231614353,0.0,34.3821554469,10.7710376103,1.04896736866,1.04896736866
 12/16  19:00:00,50.2343029148,14.4896317474,0.0,0.0,19.1011974705,8.3774736969,13.347553834,13.347553834
 12/16  20:00:00,40.2002600132,14.4896317474,0.0,0.0,11.4607184823,5.9839097835,33.430979866,33.430979866
 12/16  21:00:00,40.2210181593,14.4936509068,0.0,0.0167389866802,11.4607184823,5.9839097835,42.9426613558,42.9426613558
 12/16  22:00:00,30.3355363562,14.4976700663,0.0,0.161280925746,3.8202394941,3.5903458701,57.5402434148,57.5402434148
 12/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  09:00:00,22.3254226842,14.4976700663,0.0,0.417167253735,3.8202394941,3.5903458701,98.4055506102,98.4055506102
 12/17  10:00:00,21.9080584069,14.4909714672,0.0,0.00650157544242,3.8202394941,3.5903458701,43.280419658,43.280419658
 12/17  11:00:00,36.951281464,14.4896317474,0.0,0.0,15.2809579764,7.1806917402,15.8654942476,15.8654942476
 12/17  12:00:00,36.989703902,14.4896317474,0.0384224379541,0.0,15.2809579764,7.1806917402,7.59909884344,7.59909884344
 12/17  13:00:00,47.7511517538,14.4896317474,0.765827388229,0.0,22.9214369646,9.5742556536,4.26510948759,4.26510948759
 12/17  14:00:00,48.6632898623,14.4896317474,1.67796549669,0.0,22.9214369646,9.5742556536,1.68760159448,1.68760159448
 12/17  15:00:00,48.8373500821,14.4896317474,1.85202571652,0.0,22.9214369646,9.5742556536,0.21699023808,0.21699023808
 12/17  16:00:00,48.4182305672,14.4896317474,1.43290620161,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/17  17:00:00,48.4999012489,14.4896317474,1.51457688328,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/17  18:00:00,42.8743170368,14.4896317474,0.412368906141,0.0,15.2809579764,7.1806917402,0.0564096772493,0.0564096772493
 12/17  19:00:00,35.2081520862,14.4896317474,0.0249135237909,0.0,7.6404789882,4.7871278268,1.07599527284,1.07599527284
 12/17  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  07:00:00,27.1696233034,14.4976700663,0.0,0.10226957674,1.91011974705,2.3935639134,27.3226891214,27.3226891214
 12/18  08:00:00,26.9912397019,14.4976700663,0.0,0.0659628206599,7.6404789882,4.7871278268,11.5787042191,11.5787042191
 12/18  09:00:00,41.9683029148,14.4896317474,0.0,0.0,19.1011974705,8.3774736969,1.8504290075,1.8504290075
 12/18  10:00:00,60.5135383631,14.4896317474,0.870713558522,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/18  11:00:00,64.6530821079,14.4896317474,5.01025730328,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/18  12:00:00,75.7178732997,14.4896317474,16.0750484951,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/18  13:00:00,81.8087511197,14.4896317474,22.1659263151,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/18  14:00:00,83.9294585954,14.4896317474,24.2866337908,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/18  15:00:00,84.1920264968,14.4896317474,24.5492016922,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/18  16:00:00,87.0155416858,14.4896317474,27.3727168812,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/18  17:00:00,82.5704606387,14.4896317474,22.9276358341,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/18  18:00:00,74.5138921046,14.4896317474,9.36040063332,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/18  19:00:00,58.6620493675,14.4896317474,3.41072500189,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/18  20:00:00,57.0160810174,14.4896317474,1.76475665181,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/18  21:00:00,50.9910125986,14.4896317474,0.756709683808,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/18  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  07:00:00,27.0593154079,14.4896317474,0.0,0.0,1.91011974705,2.3935639134,4.48267602279,4.48267602279
 12/19  08:00:00,28.2949052291,14.4896317474,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/19  09:00:00,43.2394536045,14.4896317474,1.27115068972,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/19  10:00:00,74.0411675281,14.4896317474,14.3983427235,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/19  11:00:00,78.4884907567,14.4896317474,18.8456659521,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/19  12:00:00,82.9753574518,14.4896317474,23.3325326472,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/19  13:00:00,86.6163825916,14.4896317474,26.973557787,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/19  14:00:00,86.4287344791,14.4896317474,26.7859096745,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/19  15:00:00,84.0662469747,14.4896317474,24.42342217,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/19  16:00:00,81.3268438513,14.4896317474,21.6840190467,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/19  17:00:00,75.5730119589,14.4896317474,15.9301871543,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/19  18:00:00,76.3469182781,14.4896317474,11.1934268069,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/19  19:00:00,63.631174307,14.4896317474,8.37984994135,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/19  20:00:00,61.2354279114,14.4896317474,5.98410354579,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/19  21:00:00,55.2777183159,14.4896317474,5.04341540109,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/19  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  07:00:00,27.0593154079,14.4896317474,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  08:00:00,28.2949052291,14.4896317474,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/20  09:00:00,42.9963462607,14.4896317474,1.02804334585,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/20  10:00:00,65.5092216974,14.4896317474,5.86639689279,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/20  11:00:00,70.1926702754,14.4896317474,10.5498454708,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/20  12:00:00,66.039059262,14.4896317474,6.39623445743,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/20  13:00:00,63.1579633455,14.4896317474,3.51513854092,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/20  14:00:00,62.3696987151,14.4896317474,2.72687391052,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/20  15:00:00,61.2045761369,14.4896317474,1.56175133225,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/20  16:00:00,63.296043298,14.4896317474,3.65321849336,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/20  17:00:00,62.7989909144,14.4896317474,3.15616610981,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/20  18:00:00,65.6965984016,14.4896317474,0.543106930376,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/20  19:00:00,55.3678246383,14.4896317474,0.116500272705,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/20  20:00:00,55.2513243656,14.4896317474,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/20  21:00:00,50.2343029148,14.4896317474,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/20  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  07:00:00,28.027043468,14.4976700663,0.0,0.959689741267,1.91011974705,2.3935639134,82.5983652975,82.5983652975
 12/21  08:00:00,29.1029753873,14.4976700663,0.0,0.800031839337,7.6404789882,4.7871278268,64.3774659489,64.3774659489
 12/21  09:00:00,42.2140064989,14.4976700663,0.0,0.237665265214,19.1011974705,8.3774736969,39.3330807288,39.3330807288
 12/21  10:00:00,59.6428248046,14.4896317474,0.0,0.0,34.3821554469,10.7710376103,10.9700662057,10.9700662057
 12/21  11:00:00,59.6428248046,14.4896317474,0.0,0.0,34.3821554469,10.7710376103,3.38565438426,3.38565438426
 12/21  12:00:00,59.9614029751,14.4896317474,0.318578170522,0.0,34.3821554469,10.7710376103,1.71933945724,1.71933945724
 12/21  13:00:00,60.5087719646,14.4896317474,0.865947159955,0.0,34.3821554469,10.7710376103,0.318599959245,0.318599959245
 12/21  14:00:00,60.8147403711,14.4896317474,1.17191556651,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/21  15:00:00,61.0811969898,14.4896317474,1.43837218518,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/21  16:00:00,61.2448641637,14.4896317474,1.60203935913,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/21  17:00:00,61.0062393528,14.4896317474,1.36341454824,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/21  18:00:00,65.7295465572,14.4896317474,0.57605508593,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/21  19:00:00,55.4460017692,14.4896317474,0.194677403612,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/21  20:00:00,55.2693176241,14.4896317474,0.0179932584554,0.0,22.9214369646,9.5742556536,0.486578377658,0.486578377658
 12/21  21:00:00,50.2343029148,14.4896317474,0.0,0.0,19.1011974705,8.3774736969,2.4028026829,2.4028026829
 12/21  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  07:00:00,27.7190480029,14.4976700663,0.0,0.651694276215,1.91011974705,2.3935639134,93.5253215672,93.5253215672
 12/22  08:00:00,28.7345062157,14.4976700663,0.0,0.431562667751,7.6404789882,4.7871278268,60.1899125566,60.1899125566
 12/22  09:00:00,42.0527708549,14.4949906266,0.0,0.0791090608814,19.1011974705,8.3774736969,29.6623740705,29.6623740705
 12/22  10:00:00,59.6428248046,14.4896317474,0.0,0.0,34.3821554469,10.7710376103,5.56487525997,5.56487525997
 12/22  11:00:00,59.893314922,14.4896317474,0.250490117372,0.0,34.3821554469,10.7710376103,3.2779106887,3.2779106887
 12/22  12:00:00,61.1860301737,14.4896317474,1.54320536909,0.0,34.3821554469,10.7710376103,0.671189603573,0.671189603573
 12/22  13:00:00,62.2288144767,14.4896317474,2.5859896721,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/22  14:00:00,64.3773051843,14.4896317474,4.73448037966,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/22  15:00:00,65.9700579139,14.4896317474,6.32723310932,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/22  16:00:00,66.0928370558,14.4896317474,6.45001225121,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/22  17:00:00,64.4301590582,14.4896317474,4.78733425357,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/22  18:00:00,66.9385406665,14.4896317474,1.78504919518,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/22  19:00:00,55.99530323,14.4896317474,0.743978864364,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/22  20:00:00,55.5378523434,14.4896317474,0.286527977768,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/22  21:00:00,50.2722828064,14.4896317474,0.0379798915987,0.0,19.1011974705,8.3774736969,0.206173957096,0.206173957096
 12/22  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  07:00:00,26.9269176301,14.4976700663,0.0,0.457954881783,1.91011974705,1.79517293505,76.2830161526,76.2830161526
 12/23  08:00:00,23.6117720944,14.4976700663,0.0,0.325849997249,3.8202394941,3.5903458701,50.4250386386,50.4250386386
 12/23  09:00:00,32.0195511778,14.4963303464,0.0,0.0785925655902,11.4607184823,5.9839097835,23.920435287,23.920435287
 12/23  10:00:00,46.9853243656,14.4896317474,0.0,0.0,22.9214369646,9.5742556536,3.32625850863,3.32625850863
 12/23  11:00:00,60.1027181498,14.4896317474,0.459893345206,0.0,34.3821554469,10.7710376103,0.312881153066,0.312881153066
 12/23  12:00:00,62.132407946,14.4896317474,2.48958314135,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/23  13:00:00,64.8557576573,14.4896317474,5.21293285266,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/23  14:00:00,66.7444126833,14.4896317474,7.10158787872,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/23  15:00:00,68.0857878746,14.4896317474,8.44296306999,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/23  16:00:00,69.0264194337,14.4896317474,9.38359462908,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/23  17:00:00,68.923299022,14.4896317474,9.28047421739,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/23  18:00:00,70.6670314639,14.4896317474,5.51353999259,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/23  19:00:00,51.7899175554,14.4896317474,1.55561464059,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/23  20:00:00,41.6136205966,14.4896317474,1.41336058343,0.0,11.4607184823,5.9839097835,0.0,0.0
 12/23  21:00:00,41.7516686584,14.4896317474,1.55140864516,0.0,11.4607184823,5.9839097835,0.0,0.0
 12/23  22:00:00,31.3782727758,14.4896317474,1.21205566424,0.0,3.8202394941,3.5903458701,0.0,0.0
 12/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  08:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  09:00:00,23.1392706075,14.4896317474,1.23905349585,0.0,3.8202394941,3.5903458701,0.0,0.0
 12/24  10:00:00,24.735964329,14.4896317474,2.83574721738,0.0,3.8202394941,3.5903458701,0.0,0.0
 12/24  11:00:00,44.8986401765,14.4896317474,7.94735871249,0.0,15.2809579764,7.1806917402,0.0,0.0
 12/24  12:00:00,47.8145880187,14.4896317474,10.8633065547,0.0,15.2809579764,7.1806917402,0.0,0.0
 12/24  13:00:00,61.3227292748,14.4896317474,14.3374049092,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/24  14:00:00,63.5465753784,14.4896317474,16.5612510128,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/24  15:00:00,65.8032924596,14.4896317474,18.817968094,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/24  16:00:00,67.0697640142,14.4896317474,20.0844396486,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/24  17:00:00,66.5554579447,14.4896317474,19.5701335791,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/24  18:00:00,57.7106322155,14.4896317474,15.2486840848,0.0,15.2809579764,7.1806917402,0.0,0.0
 12/24  19:00:00,45.8635384166,14.4896317474,10.6802998542,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/24  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  08:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  09:00:00,21.9002171116,14.4896317474,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 12/25  10:00:00,22.0527770778,14.4896317474,0.152559966229,0.0,3.8202394941,3.5903458701,0.0,0.0
 12/25  11:00:00,38.0115407939,14.4896317474,1.06025932992,0.0,15.2809579764,7.1806917402,0.0,0.0
 12/25  12:00:00,38.5933232993,14.4896317474,1.64204183531,0.0,15.2809579764,7.1806917402,0.0,0.0
 12/25  13:00:00,49.2146654236,14.4896317474,2.22934105797,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/25  14:00:00,49.6870409703,14.4896317474,2.70171660474,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/25  15:00:00,49.7769609312,14.4896317474,2.79163656563,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/25  16:00:00,49.4566621976,14.4896317474,2.47133783204,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/25  17:00:00,48.9659172989,14.4896317474,1.98059293327,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/25  18:00:00,43.1885814654,14.4896317474,0.726633334743,0.0,15.2809579764,7.1806917402,0.0,0.0
 12/25  19:00:00,35.2481090201,14.4896317474,0.064870457725,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/25  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/26  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/26  07:00:00,27.6635979204,14.4976700663,0.0,0.596244193714,1.91011974705,2.3935639134,89.1169986939,89.1169986939
 12/26  08:00:00,28.7992223027,14.4976700663,0.0,0.496278754818,7.6404789882,4.7871278268,71.234671257,71.234671257
 12/26  09:00:00,42.1415211204,14.4976700663,0.0,0.16517988676,19.1011974705,8.3774736969,50.5545924163,50.5545924163
 12/26  10:00:00,59.6428248046,14.4896317474,0.0,0.0,34.3821554469,10.7710376103,21.5337475588,21.5337475588
 12/26  11:00:00,59.6428248046,14.4896317474,0.0,0.0,34.3821554469,10.7710376103,9.28850056186,9.28850056186
 12/26  12:00:00,59.9539363203,14.4896317474,0.311111515732,0.0,34.3821554469,10.7710376103,2.60333095763,2.60333095763
 12/26  13:00:00,60.5167166071,14.4896317474,0.873891802464,0.0,34.3821554469,10.7710376103,0.919003660907,0.919003660907
 12/26  14:00:00,60.9310950788,14.4896317474,1.28827027423,0.0,34.3821554469,10.7710376103,0.03053819004,0.03053819004
 12/26  15:00:00,61.1546704389,14.4896317474,1.51184563428,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/26  16:00:00,61.0795591236,14.4896317474,1.43673431903,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/26  17:00:00,60.5049285226,14.4896317474,0.862103717969,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/26  18:00:00,65.5722889975,14.4896317474,0.418797526273,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/26  19:00:00,55.3836548141,14.4896317474,0.132330448482,0.0,22.9214369646,9.5742556536,0.334237693789,0.334237693789
 12/26  20:00:00,55.2513243656,14.4896317474,0.0,0.0,22.9214369646,9.5742556536,1.50910893776,1.50910893776
 12/26  21:00:00,50.2343029148,14.4896317474,0.0,0.0,19.1011974705,8.3774736969,8.18250461795,8.18250461795
 12/26  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  07:00:00,27.5420920014,14.4976700663,0.0,0.474738274646,1.91011974705,2.3935639134,73.2452671845,73.2452671845
 12/27  08:00:00,28.6810493662,14.4976700663,0.0,0.378105818274,7.6404789882,4.7871278268,51.8359306307,51.8359306307
 12/27  09:00:00,42.1561669239,14.4976700663,0.0,0.17982569024,19.1011974705,8.3774736969,31.654984787,31.654984787
 12/27  10:00:00,59.6459847404,14.4909714672,0.0,0.00182021595468,34.3821554469,10.7710376103,6.282631564,6.282631564
 12/27  11:00:00,59.8643478351,14.4896317474,0.221523030521,0.0,34.3821554469,10.7710376103,2.6652943156,2.6652943156
 12/27  12:00:00,60.5580398,14.4896317474,0.915214995421,0.0,34.3821554469,10.7710376103,0.649723681948,0.649723681948
 12/27  13:00:00,61.166799645,14.4896317474,1.52397484035,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/27  14:00:00,61.288298775,14.4896317474,1.64547397037,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/27  15:00:00,60.7267422579,14.4896317474,1.08391745328,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/27  16:00:00,60.9817454707,14.4896317474,1.33892066611,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/27  17:00:00,60.5492618085,14.4896317474,0.906437003849,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/27  18:00:00,65.6697635015,14.4896317474,0.51627203027,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/27  19:00:00,55.5529795796,14.4896317474,0.301655214029,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/27  20:00:00,55.3387567326,14.4896317474,0.0874323669983,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/27  21:00:00,50.2343029148,14.4896317474,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  07:00:00,27.5581642887,14.4976700663,0.0,0.490810562016,1.91011974705,2.3935639134,66.2481063885,66.2481063885
 12/28  08:00:00,28.7179167253,14.4976700663,0.0,0.41497317737,7.6404789882,4.7871278268,51.5552182493,51.5552182493
 12/28  09:00:00,42.2398914177,14.4976700663,0.0,0.263550184024,19.1011974705,8.3774736969,40.9731043826,40.9731043826
 12/28  10:00:00,59.7626412602,14.4963303464,0.0,0.113117856537,34.3821554469,10.7710376103,22.7463811172,22.7463811172
 12/28  11:00:00,59.6428248046,14.4896317474,0.0,0.0,34.3821554469,10.7710376103,8.39841503179,8.39841503179
 12/28  12:00:00,59.8787631855,14.4896317474,0.235938380903,0.0,34.3821554469,10.7710376103,2.07573210213,2.07573210213
 12/28  13:00:00,60.4021977553,14.4896317474,0.759372950676,0.0,34.3821554469,10.7710376103,0.403670756112,0.403670756112
 12/28  14:00:00,60.7284759472,14.4896317474,1.08565114258,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/28  15:00:00,60.9302357136,14.4896317474,1.28741090897,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/28  16:00:00,61.0013101903,14.4896317474,1.35848538572,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/28  17:00:00,60.6637247033,14.4896317474,1.02089989869,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/28  18:00:00,64.0526994965,14.4896317474,0.276874691919,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/28  19:00:00,55.2513243656,14.4896317474,0.0,0.0,22.9214369646,9.5742556536,4.24533368005,4.24533368005
 12/28  20:00:00,55.2513243656,14.4896317474,0.0,0.0,22.9214369646,9.5742556536,22.7159045311,22.7159045311
 12/28  21:00:00,50.2400636878,14.4909714672,0.0,0.00442105320483,19.1011974705,8.3774736969,37.1703091108,37.1703091108
 12/28  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  07:00:00,28.1801615234,14.4976700663,0.0,1.11280779665,1.91011974705,2.3935639134,144.2188606,144.2188606
 12/29  08:00:00,29.0991049949,14.4976700663,0.0,0.79616144701,7.6404789882,4.7871278268,103.763087805,103.763087805
 12/29  09:00:00,42.3240261082,14.4976700663,0.0,0.347684874575,19.1011974705,8.3774736969,71.5560504633,71.5560504633
 12/29  10:00:00,59.655898085,14.4909714672,0.0,0.0117335605634,34.3821554469,10.7710376103,32.4156413054,32.4156413054
 12/29  11:00:00,59.6428248046,14.4896317474,0.0,0.0,34.3821554469,10.7710376103,11.4017276203,11.4017276203
 12/29  12:00:00,59.9187552464,14.4896317474,0.275930441749,0.0,34.3821554469,10.7710376103,5.85742793809,5.85742793809
 12/29  13:00:00,60.4164054285,14.4896317474,0.773580623859,0.0,34.3821554469,10.7710376103,3.70598562588,3.70598562588
 12/29  14:00:00,60.8361457709,14.4896317474,1.1933209663,0.0,34.3821554469,10.7710376103,1.92774032371,1.92774032371
 12/29  15:00:00,61.1298452497,14.4896317474,1.48702044514,0.0,34.3821554469,10.7710376103,0.615821560931,0.615821560931
 12/29  16:00:00,61.3907594165,14.4896317474,1.74793461191,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/29  17:00:00,61.1832419707,14.4896317474,1.5404171661,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/29  18:00:00,64.2669419525,14.4896317474,0.491117147938,0.0,34.3821554469,10.7710376103,0.750665604647,0.750665604647
 12/29  19:00:00,55.2536595245,14.4896317474,0.00233515884964,0.0,22.9214369646,9.5742556536,4.74804392793,4.74804392793
 12/29  20:00:00,55.2513243656,14.4896317474,0.0,0.0,22.9214369646,9.5742556536,20.1676381418,20.1676381418
 12/29  21:00:00,50.2343029148,14.4896317474,0.0,0.0,19.1011974705,8.3774736969,30.4761217494,30.4761217494
 12/29  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  07:00:00,27.3936414878,14.4976700663,0.0,0.924678739465,1.91011974705,1.79517293505,130.361476752,130.361476752
 12/30  08:00:00,23.9620996599,14.4976700663,0.0,0.676177562769,3.8202394941,3.5903458701,97.8491514913,97.8491514913
 12/30  09:00:00,32.1125208162,14.4963303464,0.0,0.171562203963,11.4607184823,5.9839097835,59.9164419162,59.9164419162
 12/30  10:00:00,46.9853243656,14.4896317474,0.0,0.0,22.9214369646,9.5742556536,13.186682574,13.186682574
 12/30  11:00:00,60.3116936412,14.4896317474,0.668868836589,0.0,34.3821554469,10.7710376103,5.08122657107,5.08122657107
 12/30  12:00:00,61.5370853399,14.4896317474,1.89426053531,0.0,34.3821554469,10.7710376103,2.48400155838,2.48400155838
 12/30  13:00:00,62.0557267697,14.4896317474,2.41290196511,0.0,34.3821554469,10.7710376103,0.415945643079,0.415945643079
 12/30  14:00:00,64.8815740274,14.4896317474,5.23874922276,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/30  15:00:00,67.4704258769,14.4896317474,7.82760107228,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/30  16:00:00,68.6151822654,14.4896317474,8.97235746083,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/30  17:00:00,68.6015183436,14.4896317474,8.958693539,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/30  18:00:00,68.1205298208,14.4896317474,4.34470501615,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/30  19:00:00,51.4121706109,14.4896317474,1.17786769606,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/30  20:00:00,40.561074085,14.4896317474,0.360814071757,0.0,11.4607184823,5.9839097835,0.0,0.0
 12/30  21:00:00,40.3991446674,14.4896317474,0.198884654193,0.0,11.4607184823,5.9839097835,0.0,0.0
 12/30  22:00:00,30.3961124833,14.4896317474,0.229895371665,0.0,3.8202394941,3.5903458701,0.0,0.0
 12/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  08:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  09:00:00,21.9557425933,14.4896317474,0.0555254816574,0.0,3.8202394941,3.5903458701,1.59048783253,1.59048783253
 12/31  10:00:00,22.8548963819,14.4896317474,0.954679270294,0.0,3.8202394941,3.5903458701,0.0,0.0
 12/31  11:00:00,39.5931346549,14.4896317474,2.64185319092,0.0,15.2809579764,7.1806917402,0.0,0.0
 12/31  12:00:00,40.2313828104,14.4896317474,3.28010134639,0.0,15.2809579764,7.1806917402,0.0,0.0
 12/31  13:00:00,54.3939330603,14.4896317474,7.40860869469,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/31  14:00:00,56.4043604738,14.4896317474,9.41903610819,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/31  15:00:00,57.5876293791,14.4896317474,10.6023050135,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/31  16:00:00,57.4112817933,14.4896317474,10.4259574277,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/31  17:00:00,56.5874778073,14.4896317474,9.60215344174,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/31  18:00:00,47.6443980154,14.4896317474,6.56011655144,0.0,15.2809579764,7.1806917402,0.0,0.0
 12/31  19:00:00,39.3369945098,14.4896317474,4.15375594744,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/31  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  08:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  09:00:00,22.4371433231,14.4976700663,0.0,0.528887892665,3.8202394941,3.5903458701,110.32139271,110.32139271
 01/01  10:00:00,22.005631664,14.4949906266,0.0,0.100055673171,3.8202394941,3.5903458701,69.4593199564,69.4593199564
 01/01  11:00:00,36.951281464,14.4896317474,0.0,0.0,15.2809579764,7.1806917402,38.2872394676,38.2872394676
 01/01  12:00:00,36.951281464,14.4896317474,0.0,0.0,15.2809579764,7.1806917402,24.6780888134,24.6780888134
 01/01  13:00:00,47.0129681676,14.4896317474,0.027643801972,0.0,22.9214369646,9.5742556536,8.69145391079,8.69145391079
 01/01  14:00:00,47.197905678,14.4896317474,0.212581312428,0.0,22.9214369646,9.5742556536,2.38126547935,2.38126547935
 01/01  15:00:00,47.2585708206,14.4896317474,0.273246455032,0.0,22.9214369646,9.5742556536,1.70454071001,1.70454071001
 01/01  16:00:00,47.2705989902,14.4896317474,0.285274624599,0.0,22.9214369646,9.5742556536,1.39029022494,1.39029022494
 01/01  17:00:00,47.1823101531,14.4896317474,0.19698578748,0.0,22.9214369646,9.5742556536,1.27595118423,1.27595118423
 01/01  18:00:00,41.084281464,14.4896317474,0.0,0.0,15.2809579764,7.1806917402,24.5435611815,24.5435611815
 01/01  19:00:00,35.1832385624,14.4896317474,0.0,0.0,7.6404789882,4.7871278268,51.9142595447,51.9142595447
 01/01  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
